Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,9.89,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,19.83,11.13
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,33.64,24.67
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,47.2,37.56
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,61.29,50.83
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,75.22,63.79
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,87.69,75.23
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,100.03,86.4
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,113.27,98.08
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,129.28,112.11
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,119.03,102.62
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,111.84,95.95
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,143.53,117.35
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,183.97,149.51
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,179.81,146.99
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,174.05,143.27
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,197.0,161.77
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,225.41,184.96
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,188.85,155.12
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,145.2,118.77
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,166.71,136.99
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,189.42,156.18
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,142.13,116.39
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,93.52,75.06
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,134.65,110.21
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,178.36,147.18
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,118.05,96.34
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,58.91,45.65
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,130.89,108.52
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,209.03,175.84
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,194.44,163.62
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,179.49,151.14
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,161.34,135.77
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,142.8,119.85
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,119.59,99.68
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,86.25,70.31
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,62.42,48.78
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,37.51,26.21
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,20.78,8.85
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.97,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,3.69,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,7.39,0.6
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,12.75,5.88
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,18.12,11.01
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,24.32,16.88
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,30.54,22.71
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,35.95,27.72
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,41.36,32.67
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,49.27,39.88
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,57.21,47.04
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,76.08,64.1
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,93.92,80.06
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,91.14,73.77
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,88.05,70.85
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,115.6,94.24
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,143.32,117.51
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,98.54,79.42
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,50.63,38.35
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,67.75,53.13
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,84.8,67.73
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,118.79,96.48
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,153.65,125.6
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,132.42,107.74
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,110.62,89.44
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,190.76,157.66
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,273.59,226.65
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,199.45,164.96
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,115.34,93.82
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,185.31,154.61
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,254.03,213.03
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,238.83,200.87
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,223.08,188.47
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,203.6,172.5
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,183.49,155.67
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,158.77,134.27
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,133.41,111.86
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,103.23,84.72
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,71.69,55.93
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,41.09,24.25
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,7.68,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,12.22,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,24.88,15.28
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,31.89,22.98
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,38.88,29.76
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,43.55,34.17
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,48.19,38.37
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,55.66,45.07
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,58.83,47.78
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,89.56,75.09
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,129.44,109.97
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,92.01,76.53
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,71.64,58.29
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,124.83,69.91
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,178.76,105.6
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,232.03,149.12
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,285.12,196.15
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,339.24,244.89
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,387.94,289.03
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,434.24,331.19
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,478.76,371.09
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,464.6,365.2
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,417.94,331.38
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,522.65,415.43
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,622.48,495.06
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,651.71,519.44
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,674.77,539.46
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,691.16,553.82
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,703.94,565.36
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,709.0,571.19
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,710.36,573.61
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,702.33,568.58
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,690.69,560.72
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,669.27,544.13
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,644.64,524.57
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,601.4,492.02
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,562.37,460.95
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,496.4,406.71
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,430.53,348.21
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,309.2,217.71
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,144.6,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,11.51,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,23.62,14.44
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,30.14,21.76
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,36.68,28.2
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,40.35,31.75
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,44.07,35.17
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,46.8,37.56
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,54.89,44.75
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,57.43,46.78
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,59.89,48.7
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,61.8,50.21
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,68.53,56.01
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,124.9,67.8
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,181.61,105.2
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,237.98,151.78
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,293.78,202.02
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,347.46,251.63
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,399.54,299.63
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,448.7,344.95
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,495.83,387.61
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,538.65,425.06
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,578.77,459.29
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,614.47,490.23
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,647.03,518.13
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,673.4,540.83
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,696.2,560.49
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,713.75,575.68
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,727.61,587.84
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,732.66,592.64
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,733.92,594.78
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,726.68,590.58
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,722.41,588.52
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,700.27,572.63
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,674.84,553.73
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,633.23,522.35
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,589.16,487.26
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,517.52,428.3
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,445.35,364.58
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,324.72,236.98
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,168.44,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,12.82,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,25.4,15.93
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,38.68,29.49
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,51.58,41.88
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,62.9,52.61
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,73.85,62.76
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,81.7,69.99
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,89.33,76.87
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,105.82,91.57
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,118.54,102.65
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,90.8,77.24
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,73.18,61.06
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,126.04,73.65
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,179.64,109.6
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,231.72,152.68
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,283.52,199.19
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,336.62,247.66
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,385.48,292.68
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,431.38,334.82
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,475.39,374.31
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,515.92,410.07
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,553.92,442.82
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,587.2,471.75
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,617.53,497.75
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,615.14,496.63
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,604.13,488.49
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,546.24,444.02
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,473.33,386.75
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,249.48,207.62
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,9.89,2.86
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,9.06,2.21
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,8.23,1.52
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,6.99,0.45
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,5.75,0.0
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,4.93,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,4.1,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,2.87,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.64,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.82,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,14.38,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,28.5,18.2
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,39.35,29.68
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,50.05,40.02
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,58.19,47.72
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,66.16,55.06
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,74.06,62.14
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,78.77,66.2
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,81.36,68.27
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,83.99,70.33
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,75.36,62.45
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,87.28,72.95
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,93.04,74.28
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,98.83,78.9
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,76.42,59.69
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,52.28,39.05
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,93.05,73.35
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,132.88,106.3
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,121.39,96.66
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,109.5,86.76
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,86.93,67.92
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,63.99,48.68
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,67.75,51.89
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,71.5,55.1
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,60.21,45.61
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,48.93,36.12
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,47.25,34.76
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,45.57,33.4
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,66.84,51.6
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,89.9,71.29
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,81.27,64.1
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,72.58,56.84
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,63.36,49.07
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,54.09,41.16
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,44.7,33.13
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,35.55,25.18
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,26.83,17.44
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,18.13,9.68
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,10.69,2.58
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.41,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.71,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,12.25,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,24.9,15.11
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,32.33,23.26
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,39.72,30.4
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,43.97,34.49
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,48.25,38.42
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,55.29,44.74
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,58.07,47.09
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,59.58,48.26
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,61.15,49.45
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,62.59,50.41
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,66.22,53.3
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,125.9,70.73
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,179.22,104.3
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,232.4,146.67
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,285.16,192.41
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,336.36,238.07
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,386.62,282.78
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,433.81,324.2
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,479.17,363.01
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,521.59,398.61
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,561.75,431.47
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,596.96,459.74
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,629.23,484.92
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,656.27,505.06
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,680.04,522.25
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,697.56,537.13
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,711.5,549.32
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,717.67,555.1
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,720.15,558.46
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,714.23,555.99
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,711.46,555.79
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,690.28,542.16
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,665.87,525.82
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,626.52,498.99
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,584.73,468.61
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,517.24,416.5
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,449.05,359.67
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,335.18,250.48
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,213.66,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,13.39,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,26.03,15.88
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,40.77,30.49
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,55.17,43.95
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,69.47,57.09
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,83.4,69.62
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,95.77,80.37
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,107.81,90.59
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,120.47,101.14
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,132.7,111.16
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,143.97,120.41
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,150.51,125.52
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,166.17,130.31
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,182.01,142.01
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,164.5,128.67
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,142.52,111.81
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,129.74,101.19
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,116.14,89.93
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,250.22,193.86
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,413.14,320.14
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,387.39,302.63
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,345.98,271.44
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,277.41,218.5
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,199.8,156.81
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,136.3,106.13
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,72.32,54.08
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,150.29,118.5
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,232.67,185.61
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,371.65,300.04
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,504.06,406.17
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,481.39,389.07
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,441.05,359.03
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,529.89,430.4
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,606.72,489.01
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,561.17,454.39
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,513.55,417.55
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,449.07,364.74
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,384.37,308.73
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,274.97,206.88
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,148.52,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,56.55,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,11.84,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,24.13,14.5
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,30.81,21.94
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,40.82,31.47
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,45.54,36.0
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,50.25,40.35
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,53.52,43.35
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,56.79,46.27
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,58.35,47.5
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,59.95,48.73
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,61.46,49.97
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,63.88,52.04
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,126.16,71.95
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,181.6,108.12
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,236.18,153.35
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,290.39,202.73
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,342.61,251.81
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,393.64,299.88
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,442.12,345.84
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,488.73,389.39
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,531.39,428.91
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,571.47,465.48
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,607.05,497.61
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,639.64,526.7
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,666.36,550.77
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,689.64,571.75
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,706.7,587.44
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,720.13,600.08
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,731.19,610.05
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,733.06,612.76
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,621.12,524.34
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,492.28,418.45
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,468.23,400.46
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,442.24,379.96
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,409.73,353.07
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,375.65,323.75
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,326.0,279.52
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,276.27,233.29
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,158.68,124.25
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,25.06,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,9.39,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,12.29,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,25.04,15.73
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,32.11,23.74
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,39.16,30.74
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,46.92,38.11
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,51.2,42.06
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,54.46,45.1
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,57.72,48.06
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,59.65,49.65
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,61.6,51.22
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,63.08,52.34
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,64.92,53.8
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,127.9,74.17
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,184.04,110.89
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,239.35,156.49
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,294.28,205.94
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,347.53,255.51
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,399.23,303.43
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,448.07,348.68
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,495.02,391.29
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,537.59,428.72
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,577.62,462.99
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,613.29,493.81
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,645.93,521.56
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,672.96,544.47
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,696.53,564.34
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,713.89,579.59
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,733.03,595.85
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,738.53,601.33
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,740.15,603.76
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,733.6,600.13
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,723.3,593.65
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,699.86,576.36
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,673.03,556.13
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,631.21,524.65
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,593.39,494.68
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,524.99,437.96
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,456.24,377.78
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,265.74,210.61
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,46.73,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,12.26,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,24.92,15.59
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,32.37,23.91
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,39.77,31.21
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,44.4,35.67
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,49.02,39.93
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,73.41,62.28
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,99.19,85.5
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,100.16,85.84
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,103.88,88.65
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,122.77,105.03
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,136.23,116.39
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,166.89,123.54
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,198.57,142.82
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,236.14,175.94
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,263.41,201.81
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,293.83,226.6
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,325.93,252.75
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,361.15,281.76
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,403.36,316.4
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,407.0,321.35
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,408.51,323.98
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,418.74,333.28
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,427.09,340.85
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,427.4,341.75
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,425.61,340.96
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,452.94,363.75
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,480.53,386.48
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,412.82,333.54
2016,1,11,15,0,146.0,210.0,0.8,12.0,278.0,326.86,265.67
2016,1,11,15,15,463.5,145.0,0.75,12.0,336.5,524.45,426.25
