Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,8.0,2.85,15.0,8.0,6.83,0.0
2016,2,22,7,30,0.0,16.0,3.1,15.0,16.0,13.18,4.12
2016,2,22,7,45,0.0,33.5,3.35,15.5,33.5,27.59,18.2
2016,2,22,8,0,0.0,51.0,3.6,16.0,51.0,41.43,30.83
2016,2,22,8,15,0.0,70.5,3.65,16.0,70.5,56.55,44.52
2016,2,22,8,30,0.0,90.0,3.7,16.0,90.0,71.5,57.86
2016,2,22,8,45,130.5,122.5,3.8,16.5,172.5,90.53,74.41
2016,2,22,9,0,261.0,155.0,3.9,17.0,255.0,108.51,89.75
2016,2,22,9,15,256.0,183.5,3.85,17.0,293.0,125.12,103.83
2016,2,22,9,30,251.0,212.0,3.8,17.0,331.0,140.93,117.06
2016,2,22,9,45,125.5,131.0,3.75,17.5,190.5,97.59,79.3
2016,2,22,10,0,0.0,50.0,3.7,18.0,50.0,41.44,30.48
2016,2,22,10,15,0.0,67.0,3.6,18.5,67.0,55.63,42.6
2016,2,22,10,30,0.0,84.0,3.5,19.0,84.0,69.86,52.08
2016,2,22,10,45,13.5,175.0,3.45,19.5,184.5,141.93,109.65
2016,2,22,11,0,27.0,266.0,3.4,20.0,285.0,211.86,164.07
2016,2,22,11,15,27.5,276.0,3.25,20.0,295.5,216.19,167.15
2016,2,22,11,30,28.0,286.0,3.1,20.0,306.0,229.04,177.15
2016,2,22,11,45,81.5,328.5,3.0,20.5,389.0,284.47,218.73
2016,2,22,12,0,135.0,371.0,2.9,21.0,472.0,345.43,264.44
2016,2,22,12,15,144.5,376.0,2.7,21.0,485.5,368.49,282.2
2016,2,22,12,30,154.0,381.0,2.5,21.0,499.0,392.34,300.52
2016,2,22,12,45,154.5,381.0,2.4,21.5,499.5,407.86,312.02
2016,2,22,13,0,155.0,381.0,2.3,22.0,500.0,422.96,323.07
2016,2,22,13,15,493.5,263.0,2.15,22.0,633.0,569.48,435.46
2016,2,22,13,30,832.0,145.0,2.0,22.0,766.0,723.27,549.3
2016,2,22,13,45,585.0,236.0,1.95,22.0,668.0,662.64,503.08
2016,2,22,14,0,338.0,327.0,1.9,22.0,570.0,576.52,438.68
2016,2,22,14,15,308.5,321.0,1.85,22.0,536.5,565.31,431.64
2016,2,22,14,30,279.0,315.0,1.8,22.0,503.0,551.2,421.86
2016,2,22,14,45,275.0,300.5,1.8,22.0,478.5,546.71,419.88
2016,2,22,15,0,271.0,286.0,1.8,22.0,454.0,540.41,416.54
2016,2,22,15,15,505.5,205.0,1.8,21.5,492.5,680.98,525.68
2016,2,22,15,30,740.0,124.0,1.8,21.0,531.0,812.98,622.44
2016,2,22,15,45,713.5,119.5,1.85,21.0,485.0,792.64,609.14
2016,2,22,16,0,687.0,115.0,1.9,21.0,439.0,768.89,594.89
2016,2,22,16,15,652.0,109.0,1.8,20.5,389.0,732.84,571.56
2016,2,22,16,30,617.0,103.0,1.7,20.0,339.0,693.97,545.76
2016,2,22,16,45,569.5,94.0,1.6,19.5,286.5,638.6,507.0
2016,2,22,17,0,522.0,85.0,1.5,19.0,234.0,581.47,465.48
2016,2,22,17,15,450.5,73.5,1.45,18.5,182.5,497.26,401.44
2016,2,22,17,30,379.0,62.0,1.4,18.0,131.0,420.55,339.91
2016,2,22,17,45,273.0,45.5,1.35,17.5,86.0,312.46,248.88
2016,2,22,18,0,167.0,29.0,1.3,17.0,41.0,204.76,133.99
2016,2,22,18,15,83.5,14.5,1.4,16.5,20.5,71.58,0.0
2016,2,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,7,15,115.5,14.5,4.45,14.0,24.0,12.38,0.0
2016,2,23,7,30,231.0,29.0,4.8,14.0,48.0,23.95,12.75
2016,2,23,7,45,368.0,39.5,5.15,14.0,97.0,32.05,22.23
2016,2,23,8,0,505.0,50.0,5.5,14.0,146.0,40.16,29.99
2016,2,23,8,15,576.0,58.0,5.55,14.0,200.5,45.8,35.33
2016,2,23,8,30,647.0,66.0,5.6,14.0,255.0,51.38,40.41
2016,2,23,8,45,401.5,115.5,5.7,14.5,240.5,82.22,67.69
2016,2,23,9,0,156.0,165.0,5.8,15.0,226.0,116.99,97.95
2016,2,23,9,15,134.5,188.5,5.95,15.5,246.0,131.06,109.72
2016,2,23,9,30,113.0,212.0,6.1,16.0,266.0,144.55,120.84
2016,2,23,9,45,56.5,139.5,6.3,16.5,166.5,107.58,88.33
2016,2,23,10,0,0.0,67.0,6.5,17.0,67.0,55.6,42.92
2016,2,23,10,15,1.5,124.5,6.7,17.0,126.0,101.33,82.35
2016,2,23,10,30,3.0,182.0,6.9,17.0,185.0,144.18,113.51
2016,2,23,10,45,12.0,219.0,7.1,17.0,228.0,173.38,136.58
2016,2,23,11,0,21.0,256.0,7.3,17.0,271.0,204.02,160.73
2016,2,23,11,15,74.5,305.5,7.45,17.0,359.5,247.85,193.89
2016,2,23,11,30,128.0,355.0,7.6,17.0,448.0,302.26,236.16
2016,2,23,11,45,243.5,349.0,7.8,17.0,530.5,355.45,277.1
2016,2,23,12,0,359.0,343.0,8.0,17.0,613.0,418.55,327.38
2016,2,23,12,15,323.5,356.5,8.1,16.5,602.0,439.2,346.67
2016,2,23,12,30,288.0,370.0,8.2,16.0,591.0,456.24,362.51
2016,2,23,12,45,612.5,240.5,8.35,16.0,709.5,563.76,451.07
2016,2,23,13,0,937.0,111.0,8.5,16.0,828.0,680.88,548.41
2016,2,23,13,15,743.0,190.5,8.55,15.5,755.0,673.92,544.14
2016,2,23,13,30,549.0,270.0,8.6,15.0,682.0,642.71,519.87
2016,2,23,13,45,738.0,188.0,8.65,15.0,728.0,736.12,597.94
2016,2,23,14,0,927.0,106.0,8.7,15.0,774.0,818.36,665.6
2016,2,23,14,15,526.5,216.5,8.7,14.5,593.5,648.74,530.82
2016,2,23,14,30,126.0,327.0,8.7,14.0,413.0,425.74,346.25
2016,2,23,14,45,97.5,303.0,8.7,14.0,367.5,371.29,303.0
2016,2,23,15,0,69.0,279.0,8.7,14.0,322.0,329.2,268.9
2016,2,23,15,15,42.5,240.5,8.65,13.5,266.5,270.82,221.61
2016,2,23,15,30,16.0,202.0,8.6,13.0,211.0,195.42,159.35
2016,2,23,15,45,8.0,145.5,8.6,12.5,150.0,134.26,108.64
2016,2,23,16,0,0.0,89.0,8.6,12.0,89.0,74.39,58.05
2016,2,23,16,15,0.0,79.0,8.45,11.5,79.0,65.58,50.83
2016,2,23,16,30,0.0,69.0,8.3,11.0,69.0,57.2,43.87
2016,2,23,16,45,0.0,58.5,8.15,11.0,58.5,48.44,36.39
2016,2,23,17,0,0.0,48.0,8.0,11.0,48.0,39.69,28.83
2016,2,23,17,15,0.0,37.5,7.8,10.5,37.5,30.97,21.24
2016,2,23,17,30,0.0,27.0,7.6,10.0,27.0,22.26,13.54
2016,2,23,17,45,0.0,18.0,7.45,9.5,18.0,14.82,6.87
2016,2,23,18,0,0.0,9.0,7.3,9.0,9.0,7.39,0.0
2016,2,23,18,15,0.0,4.5,7.2,8.5,4.5,3.84,0.0
2016,2,23,18,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,7,15,222.5,13.0,4.5,5.5,32.0,11.1,0.0
2016,2,24,7,30,445.0,26.0,4.7,6.0,64.0,23.66,13.55
2016,2,24,7,45,554.5,34.5,4.95,6.5,118.5,30.97,22.09
2016,2,24,8,0,664.0,43.0,5.2,7.0,173.0,38.3,29.23
2016,2,24,8,15,725.0,49.0,5.4,7.5,231.0,43.12,33.86
2016,2,24,8,30,786.0,55.0,5.6,8.0,289.0,47.93,38.26
2016,2,24,8,45,826.5,58.5,5.85,9.0,346.5,50.5,40.41
2016,2,24,9,0,867.0,62.0,6.1,10.0,404.0,59.06,47.87
2016,2,24,9,15,893.0,65.0,6.05,10.5,457.5,61.95,50.21
2016,2,24,9,30,919.0,68.0,6.0,11.0,511.0,64.72,52.41
2016,2,24,9,45,942.0,68.0,6.0,11.5,560.0,65.29,52.64
2016,2,24,10,0,965.0,68.0,6.0,12.0,609.0,65.81,52.84
2016,2,24,10,15,978.0,69.5,5.95,12.5,651.5,67.13,53.74
2016,2,24,10,30,991.0,71.0,5.9,13.0,694.0,130.25,69.61
2016,2,24,10,45,1004.0,69.0,5.85,13.5,728.5,192.37,110.02
2016,2,24,11,0,1017.0,67.0,5.8,14.0,763.0,255.03,161.61
2016,2,24,11,15,1023.0,68.0,5.7,14.5,790.0,318.49,218.61
2016,2,24,11,30,1029.0,69.0,5.6,15.0,817.0,381.29,276.15
2016,2,24,11,45,1027.0,74.5,5.6,15.5,835.5,443.9,333.15
2016,2,24,12,0,1025.0,80.0,5.6,16.0,854.0,504.66,387.25
2016,2,24,12,15,1027.0,80.5,5.55,16.0,863.0,561.05,437.08
2016,2,24,12,30,1029.0,81.0,5.5,16.0,872.0,615.38,483.95
2016,2,24,12,45,1030.0,80.0,5.5,16.5,872.0,665.5,525.54
2016,2,24,13,0,1031.0,79.0,5.5,17.0,872.0,712.94,563.92
2016,2,24,13,15,1029.0,78.5,5.4,17.0,862.5,756.02,598.77
2016,2,24,13,30,1027.0,78.0,5.3,17.0,853.0,795.83,630.42
2016,2,24,13,45,1024.0,77.0,5.25,17.0,834.5,830.96,656.48
2016,2,24,14,0,1021.0,76.0,5.2,17.0,816.0,862.44,679.7
2016,2,24,14,15,1015.0,75.0,5.1,17.0,788.5,887.79,698.21
2016,2,24,14,30,1009.0,74.0,5.0,17.0,761.0,909.13,713.9
2016,2,24,14,45,1001.0,72.0,4.9,17.0,726.0,923.61,724.78
2016,2,24,15,0,993.0,70.0,4.8,17.0,691.0,933.91,732.83
2016,2,24,15,15,980.0,68.5,4.65,16.5,648.5,936.35,736.49
2016,2,24,15,30,967.0,67.0,4.5,16.0,606.0,934.64,737.36
2016,2,24,15,45,950.5,64.5,4.35,16.0,557.0,924.57,730.95
2016,2,24,16,0,934.0,62.0,4.2,16.0,508.0,910.59,722.15
2016,2,24,16,15,909.0,59.0,3.65,15.5,454.0,884.81,704.03
2016,2,24,16,30,884.0,56.0,3.1,15.0,400.0,855.73,682.95
2016,2,24,16,45,847.0,52.5,2.55,14.5,342.5,812.75,650.72
2016,2,24,17,0,810.0,49.0,2.0,14.0,285.0,767.72,615.42
2016,2,24,17,15,750.0,44.0,1.85,13.0,227.0,707.47,570.84
2016,2,24,17,30,690.0,39.0,1.7,12.0,169.0,638.34,515.97
2016,2,24,17,45,580.0,31.0,1.55,11.0,115.0,526.76,423.26
2016,2,24,18,0,470.0,23.0,1.4,10.0,61.0,417.92,297.31
2016,2,24,18,15,235.0,11.5,1.35,9.5,30.5,177.69,0.0
2016,2,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,7,15,221.5,13.5,2.3,7.0,33.5,11.52,0.0
2016,2,25,7,30,443.0,27.0,2.5,8.0,67.0,24.54,14.56
2016,2,25,7,45,548.0,36.0,2.75,9.0,120.5,32.26,23.08
2016,2,25,8,0,653.0,45.0,3.0,10.0,174.0,39.95,30.41
2016,2,25,8,15,714.0,50.5,2.85,10.5,232.0,44.26,34.51
2016,2,25,8,30,775.0,56.0,2.7,11.0,290.0,48.6,38.43
2016,2,25,8,45,811.5,60.5,2.6,12.0,346.5,51.87,41.17
2016,2,25,9,0,848.0,65.0,2.5,13.0,403.0,55.1,43.77
2016,2,25,9,15,873.5,68.5,2.55,14.0,456.5,64.18,51.48
2016,2,25,9,30,899.0,72.0,2.6,15.0,510.0,67.2,53.74
2016,2,25,9,45,916.5,75.0,2.7,16.0,557.5,69.64,55.47
2016,2,25,10,0,934.0,78.0,2.8,17.0,605.0,71.95,57.07
2016,2,25,10,15,946.5,80.0,2.8,17.0,647.0,75.82,60.25
2016,2,25,10,30,959.0,82.0,2.8,17.0,689.0,138.21,75.03
2016,2,25,10,45,967.5,83.5,2.8,17.5,723.0,200.61,115.87
2016,2,25,11,0,976.0,85.0,2.8,18.0,757.0,263.2,166.44
2016,2,25,11,15,982.0,86.0,2.8,18.0,783.5,324.74,220.5
2016,2,25,11,30,988.0,87.0,2.8,18.0,810.0,385.68,275.05
2016,2,25,11,45,991.0,88.5,2.8,18.5,827.5,445.06,327.28
2016,2,25,12,0,994.0,90.0,2.8,19.0,845.0,503.05,377.03
2016,2,25,12,15,995.5,90.0,2.8,19.0,853.0,557.46,423.33
2016,2,25,12,30,997.0,90.0,2.8,19.0,861.0,609.81,466.74
2016,2,25,12,45,995.0,90.5,2.85,19.5,860.0,658.32,505.34
2016,2,25,13,0,993.0,91.0,2.9,20.0,859.0,704.06,540.79
2016,2,25,13,15,990.5,90.5,2.95,20.0,849.0,745.59,573.42
2016,2,25,13,30,988.0,90.0,3.0,20.0,839.0,783.93,603.18
2016,2,25,13,45,981.5,90.0,3.1,20.0,819.5,816.49,627.34
2016,2,25,14,0,975.0,90.0,3.2,20.0,800.0,845.36,648.58
2016,2,25,14,15,967.5,89.0,3.25,19.5,772.5,868.63,667.03
2016,2,25,14,30,960.0,88.0,3.3,19.0,745.0,887.98,682.99
2016,2,25,14,45,942.0,89.0,3.4,19.0,708.0,896.84,690.88
2016,2,25,15,0,924.0,90.0,3.5,19.0,671.0,901.52,696.13
2016,2,25,15,15,909.0,87.5,3.55,18.5,628.5,900.73,698.79
2016,2,25,15,30,894.0,85.0,3.6,18.0,586.0,895.97,698.86
2016,2,25,15,45,871.5,82.5,3.7,18.0,537.5,889.94,697.16
2016,2,25,16,0,849.0,80.0,3.8,18.0,489.0,871.12,686.34
2016,2,25,16,15,819.5,76.0,3.65,17.0,435.5,840.69,668.27
2016,2,25,16,30,790.0,72.0,3.5,16.0,382.0,807.03,647.38
2016,2,25,16,45,746.0,67.0,3.4,15.5,326.0,756.71,612.31
2016,2,25,17,0,702.0,62.0,3.3,15.0,270.0,704.19,574.14
2016,2,25,17,15,635.0,55.0,3.25,14.0,213.5,635.78,522.65
2016,2,25,17,30,568.0,48.0,3.2,13.0,157.0,561.44,462.88
2016,2,25,17,45,453.0,37.5,3.2,12.0,106.0,446.25,365.85
2016,2,25,18,0,338.0,27.0,3.2,11.0,55.0,336.98,248.75
2016,2,25,18,15,169.0,13.5,3.2,10.5,27.5,132.68,0.0
2016,2,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,26,7,15,188.5,15.0,2.25,3.5,32.5,12.32,0.0
2016,2,26,7,30,377.0,30.0,2.2,4.0,65.0,24.89,15.47
2016,2,26,7,45,485.0,40.0,2.15,5.0,117.5,32.66,23.92
2016,2,26,8,0,593.0,50.0,2.1,6.0,170.0,40.37,31.36
2016,2,26,8,15,656.5,56.5,2.3,7.0,227.0,44.93,35.64
2016,2,26,8,30,720.0,63.0,2.5,8.0,284.0,53.84,43.68
2016,2,26,8,45,761.0,68.0,2.75,9.0,340.0,57.26,46.54
2016,2,26,9,0,802.0,73.0,3.0,10.0,396.0,60.64,49.28
2016,2,26,9,15,829.5,77.0,2.85,10.5,449.0,63.04,51.16
2016,2,26,9,30,857.0,81.0,2.7,11.0,502.0,65.39,52.98
2016,2,26,9,45,876.0,84.0,2.6,11.5,549.5,66.85,53.99
2016,2,26,10,0,895.0,87.0,2.5,12.0,597.0,77.1,62.74
2016,2,26,10,15,909.5,89.5,2.35,12.5,638.5,84.0,68.45
2016,2,26,10,30,924.0,92.0,2.2,13.0,680.0,144.92,82.08
2016,2,26,10,45,933.0,94.0,2.05,13.5,714.5,205.92,123.13
2016,2,26,11,0,942.0,96.0,1.9,14.0,749.0,267.22,173.25
2016,2,26,11,15,949.0,97.0,1.75,14.0,775.0,327.34,226.24
2016,2,26,11,30,956.0,98.0,1.6,14.0,801.0,387.01,279.42
2016,2,26,11,45,959.5,99.5,1.5,14.5,818.5,445.08,330.03
2016,2,26,12,0,963.0,101.0,1.4,15.0,836.0,501.88,377.96
2016,2,26,12,15,965.0,101.0,1.25,15.0,844.5,555.24,421.95
2016,2,26,12,30,967.0,101.0,1.1,15.0,853.0,606.66,462.67
2016,2,26,12,45,966.5,101.0,0.95,15.5,852.5,654.48,498.12
2016,2,26,13,0,966.0,101.0,0.8,16.0,852.0,699.73,530.02
2016,2,26,13,15,963.5,101.0,0.65,16.0,842.5,740.89,558.59
2016,2,26,13,30,961.0,101.0,0.5,16.0,833.0,778.96,583.86
2016,2,26,13,45,956.5,99.5,0.4,16.5,814.5,810.87,602.85
2016,2,26,14,0,952.0,98.0,0.3,17.0,796.0,839.21,618.66
2016,2,26,14,15,944.5,97.0,0.25,17.0,768.5,862.04,632.93
2016,2,26,14,30,937.0,96.0,0.2,17.0,741.0,881.03,644.88
2016,2,26,14,45,927.0,93.5,0.2,17.0,706.0,892.42,653.05
2016,2,26,15,0,917.0,91.0,0.2,17.0,671.0,899.8,658.94
2016,2,26,15,15,902.0,89.0,0.3,17.0,629.0,899.45,662.06
2016,2,26,15,30,887.0,87.0,0.4,17.0,587.0,895.18,663.07
2016,2,26,15,45,867.0,83.5,0.5,17.0,539.0,890.13,663.78
2016,2,26,16,0,847.0,80.0,0.6,17.0,491.0,872.17,656.0
2016,2,26,16,15,818.0,76.5,0.6,16.5,438.0,842.69,639.73
2016,2,26,16,30,789.0,73.0,0.6,16.0,385.0,809.96,620.94
2016,2,26,16,45,747.0,67.5,0.65,15.5,329.0,760.59,590.62
2016,2,26,17,0,705.0,62.0,0.7,15.0,273.0,708.98,557.14
2016,2,26,17,15,639.5,55.0,0.8,14.0,216.5,641.37,511.04
2016,2,26,17,30,574.0,48.0,0.9,13.0,160.0,567.92,456.44
2016,2,26,17,45,461.5,38.0,1.0,12.0,109.0,454.81,365.93
2016,2,26,18,0,349.0,28.0,1.1,11.0,58.0,347.38,257.29
2016,2,26,18,15,174.5,14.0,1.1,10.5,29.0,137.49,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,7,15,166.0,16.0,1.55,7.5,32.5,13.11,0.0
2016,2,27,7,30,332.0,32.0,1.7,8.0,65.0,26.43,16.76
2016,2,27,7,45,436.5,43.5,1.9,9.0,116.0,35.33,25.95
2016,2,27,8,0,541.0,55.0,2.1,10.0,167.0,44.09,34.21
2016,2,27,8,15,605.0,63.0,2.2,11.0,222.5,49.58,39.26
2016,2,27,8,30,669.0,71.0,2.3,12.0,278.0,54.99,44.02
2016,2,27,8,45,709.5,77.0,2.45,13.5,333.0,58.57,46.87
2016,2,27,9,0,750.0,83.0,2.6,15.0,388.0,62.08,49.55
2016,2,27,9,15,779.0,87.5,2.7,15.5,440.0,70.21,56.42
2016,2,27,9,30,808.0,92.0,2.8,16.0,492.0,72.6,58.2
2016,2,27,9,45,827.0,96.0,2.95,16.5,538.5,74.44,59.48
2016,2,27,10,0,846.0,100.0,3.1,17.0,585.0,76.21,60.71
2016,2,27,10,15,861.0,103.0,3.15,17.5,626.0,85.21,68.15
2016,2,27,10,30,876.0,106.0,3.2,18.0,667.0,144.61,81.23
2016,2,27,10,45,885.0,108.5,3.25,18.5,700.5,204.22,121.68
2016,2,27,11,0,894.0,111.0,3.3,19.0,734.0,270.65,175.59
2016,2,27,11,15,901.0,112.5,3.35,19.0,760.0,328.7,226.5
2016,2,27,11,30,908.0,114.0,3.4,19.0,786.0,386.39,277.94
2016,2,27,11,45,911.5,115.5,3.45,19.5,803.0,442.18,326.88
2016,2,27,12,0,915.0,117.0,3.5,20.0,820.0,496.79,373.68
2016,2,27,12,15,917.0,117.5,3.5,20.0,828.5,548.48,417.62
2016,2,27,12,30,919.0,118.0,3.5,20.0,837.0,598.38,459.01
2016,2,27,12,45,918.0,118.5,3.55,20.5,836.5,644.54,495.75
2016,2,27,13,0,917.0,119.0,3.6,21.0,836.0,688.22,529.67
2016,2,27,13,15,914.5,118.5,3.6,21.0,826.0,727.39,560.4
2016,2,27,13,30,912.0,118.0,3.6,21.0,816.0,763.59,588.44
2016,2,27,13,45,905.5,117.5,3.6,21.0,797.5,793.73,611.28
2016,2,27,14,0,899.0,117.0,3.6,21.0,779.0,820.41,630.59
2016,2,27,14,15,891.0,115.5,3.6,21.0,752.0,841.35,645.96
2016,2,27,14,30,883.0,114.0,3.6,21.0,725.0,866.9,664.73
2016,2,27,14,45,870.0,112.0,3.6,21.0,690.5,876.17,672.22
2016,2,27,15,0,857.0,110.0,3.6,21.0,656.0,881.43,677.22
2016,2,27,15,15,841.0,107.0,3.5,20.5,614.5,878.99,677.76
2016,2,27,15,30,825.0,104.0,3.4,20.0,573.0,872.6,675.74
2016,2,27,15,45,803.0,100.5,3.35,20.0,525.5,856.49,666.0
2016,2,27,16,0,781.0,97.0,3.3,20.0,478.0,836.69,653.72
2016,2,27,16,15,750.0,92.0,2.9,19.5,426.0,809.75,635.42
2016,2,27,16,30,719.0,87.0,2.5,19.0,374.0,774.43,610.65
2016,2,27,16,45,674.0,80.5,2.15,18.5,319.0,722.45,573.34
2016,2,27,17,0,629.0,74.0,1.8,18.0,264.0,668.65,533.46
2016,2,27,17,15,561.5,65.5,1.8,17.0,209.0,592.25,477.83
2016,2,27,17,30,494.0,57.0,1.8,16.0,154.0,515.95,418.65
2016,2,27,17,45,383.0,44.0,1.85,15.0,104.5,401.57,325.25
2016,2,27,18,0,272.0,31.0,1.9,14.0,55.0,292.84,219.77
2016,2,27,18,15,136.0,15.5,2.15,14.0,27.5,111.41,0.0
2016,2,27,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,28,7,15,112.0,19.5,4.3,12.5,31.5,15.17,0.0
2016,2,28,7,30,224.0,39.0,4.4,13.0,63.0,30.05,19.58
2016,2,28,7,45,332.0,53.5,4.5,14.0,112.0,40.92,30.29
2016,2,28,8,0,440.0,68.0,4.6,15.0,161.0,51.63,40.16
2016,2,28,8,15,507.5,78.5,4.8,15.5,215.0,61.31,48.91
2016,2,28,8,30,575.0,89.0,5.0,16.0,269.0,68.1,54.87
2016,2,28,8,45,287.5,72.5,5.2,17.0,162.5,51.58,40.03
2016,2,28,9,0,0.0,56.0,5.4,18.0,56.0,46.36,35.17
2016,2,28,9,15,0.0,63.5,5.55,18.5,63.5,52.63,40.44
2016,2,28,9,30,0.0,71.0,5.7,19.0,71.0,58.91,45.66
2016,2,28,9,45,0.0,118.0,5.85,19.5,118.0,95.98,77.27
2016,2,28,10,0,0.0,165.0,6.0,20.0,165.0,130.29,106.03
2016,2,28,10,15,2.0,175.5,5.95,20.5,176.5,138.5,107.47
2016,2,28,10,30,4.0,186.0,5.9,21.0,188.0,147.74,114.29
2016,2,28,10,45,12.0,224.0,5.9,21.5,232.5,177.82,137.41
2016,2,28,11,0,20.0,262.0,5.9,22.0,277.0,209.23,161.36
2016,2,28,11,15,20.5,271.5,5.8,22.0,287.0,219.75,169.46
2016,2,28,11,30,21.0,281.0,5.7,22.0,297.0,230.35,177.67
2016,2,28,11,45,140.5,329.5,5.6,22.5,438.0,307.69,235.38
2016,2,28,12,0,260.0,378.0,5.5,23.0,579.0,407.42,310.61
2016,2,28,12,15,214.0,387.0,5.4,23.0,553.5,414.63,317.35
2016,2,28,12,30,168.0,396.0,5.3,23.0,528.0,415.57,318.84
2016,2,28,12,45,93.0,338.0,5.2,23.5,411.0,337.06,259.08
2016,2,28,13,0,18.0,280.0,5.1,24.0,294.0,245.15,187.71
2016,2,28,13,15,62.5,329.0,4.95,24.0,377.0,326.31,250.92
2016,2,28,13,30,107.0,378.0,4.8,24.0,460.0,409.22,314.32
2016,2,28,13,45,189.5,366.5,4.7,24.0,508.5,480.61,369.62
2016,2,28,14,0,272.0,355.0,4.6,24.0,557.0,559.72,430.05
2016,2,28,14,15,303.5,334.5,4.45,24.0,552.5,581.41,447.06
2016,2,28,14,30,335.0,314.0,4.3,24.0,548.0,602.5,463.99
2016,2,28,14,45,297.5,305.0,4.2,24.0,505.0,576.25,444.92
2016,2,28,15,0,260.0,296.0,4.1,24.0,462.0,547.17,423.8
2016,2,28,15,15,500.5,213.5,3.9,23.5,508.0,696.69,541.37
2016,2,28,15,30,741.0,131.0,3.7,23.0,554.0,837.44,646.1
2016,2,28,15,45,423.5,174.0,3.55,23.0,411.5,602.27,473.23
2016,2,28,16,0,106.0,217.0,3.4,23.0,269.0,320.05,253.17
2016,2,28,16,15,363.5,163.0,3.05,22.5,314.0,525.26,420.26
2016,2,28,16,30,621.0,109.0,2.7,22.0,359.0,716.99,565.59
2016,2,28,16,45,574.5,100.5,2.4,21.5,305.5,661.9,524.56
2016,2,28,17,0,528.0,92.0,2.1,21.0,252.0,604.94,482.7
2016,2,28,17,15,457.0,80.5,2.1,20.0,199.5,519.83,419.72
2016,2,28,17,30,386.0,69.0,2.1,19.0,147.0,441.85,358.73
2016,2,28,17,45,281.5,52.5,2.15,18.5,99.5,332.77,267.93
2016,2,28,18,0,177.0,36.0,2.2,18.0,52.0,230.07,171.68
2016,2,28,18,15,88.5,18.0,2.45,18.0,26.0,79.47,0.0
2016,2,28,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,7,15,77.5,22.0,1.2,14.5,30.5,17.31,0.0
2016,2,29,7,30,155.0,44.0,1.4,15.0,61.0,33.8,22.99
2016,2,29,7,45,258.0,62.0,1.6,16.0,109.0,46.74,35.25
2016,2,29,8,0,361.0,80.0,1.8,17.0,157.0,59.67,46.95
2016,2,29,8,15,429.0,92.5,1.9,17.5,210.0,68.17,54.55
2016,2,29,8,30,497.0,105.0,2.0,18.0,263.0,76.46,61.7
2016,2,29,8,45,248.5,85.5,2.1,19.0,164.5,59.7,46.76
2016,2,29,9,0,0.0,66.0,2.2,20.0,66.0,54.7,42.11
2016,2,29,9,15,0.0,98.5,2.3,20.5,98.5,80.67,64.21
2016,2,29,9,30,0.0,131.0,2.4,21.0,131.0,105.05,84.58
2016,2,29,9,45,0.0,144.0,2.5,21.5,144.0,115.0,92.49
2016,2,29,10,0,0.0,157.0,2.6,22.0,157.0,124.83,100.26
2016,2,29,10,15,17.5,211.5,2.65,22.0,223.0,163.9,126.36
2016,2,29,10,30,35.0,266.0,2.7,22.0,289.0,194.13,148.66
2016,2,29,10,45,24.0,252.5,2.75,22.5,268.5,199.97,152.9
2016,2,29,11,0,13.0,239.0,2.8,23.0,248.0,191.78,146.49
2016,2,29,11,15,407.5,200.5,2.8,23.0,505.0,255.72,183.5
2016,2,29,11,30,802.0,162.0,2.8,23.0,762.0,392.6,281.38
2016,2,29,11,45,505.0,274.5,2.85,23.5,655.5,406.22,300.85
2016,2,29,12,0,208.0,387.0,2.9,24.0,549.0,394.56,296.9
2016,2,29,12,15,513.0,276.5,2.95,24.0,680.5,481.78,362.68
2016,2,29,12,30,818.0,166.0,3.0,24.0,812.0,594.11,447.88
2016,2,29,12,45,821.5,164.0,3.05,24.0,812.0,638.42,482.59
2016,2,29,13,0,825.0,162.0,3.1,24.0,812.0,680.8,515.56
2016,2,29,13,15,821.5,161.0,3.1,24.0,802.5,717.17,543.4
2016,2,29,13,30,818.0,160.0,3.1,24.0,793.0,750.65,568.76
2016,2,29,13,45,815.0,157.0,3.15,24.5,775.0,779.65,589.77
2016,2,29,14,0,812.0,154.0,3.2,25.0,757.0,805.44,608.17
2016,2,29,14,15,544.0,241.5,3.2,24.5,640.0,701.3,532.86
2016,2,29,14,30,276.0,329.0,3.2,24.0,523.0,570.99,436.18
2016,2,29,14,45,227.5,318.0,3.2,24.0,472.5,515.69,396.78
2016,2,29,15,0,179.0,307.0,3.2,24.0,422.0,472.94,365.33
2016,2,29,15,15,121.0,279.0,3.15,24.0,354.5,400.41,310.77
2016,2,29,15,30,63.0,251.0,3.1,24.0,287.0,306.79,238.99
2016,2,29,15,45,337.5,200.0,3.1,24.0,369.5,537.61,423.14
2016,2,29,16,0,612.0,149.0,3.1,24.0,452.0,757.92,588.75
2016,2,29,16,15,576.0,140.5,2.75,23.5,401.5,710.83,554.45
2016,2,29,16,30,540.0,132.0,2.4,23.0,351.0,669.01,525.33
2016,2,29,16,45,492.5,121.0,2.05,22.5,298.5,612.33,484.48
2016,2,29,17,0,445.0,110.0,1.7,22.0,246.0,554.85,441.64
2016,2,29,17,15,376.0,95.0,1.65,21.0,194.5,473.92,381.05
2016,2,29,17,30,307.0,80.0,1.6,20.0,143.0,394.52,318.5
2016,2,29,17,45,221.5,59.5,1.6,19.5,97.5,281.08,225.61
2016,2,29,18,0,136.0,39.0,1.6,19.0,52.0,187.63,141.5
2016,2,29,18,15,68.0,19.5,1.8,19.0,26.0,91.41,0.0
2016,2,29,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,1,7,15,21.5,20.0,3.2,17.5,22.5,16.19,1.38
2016,3,1,7,30,43.0,40.0,3.4,18.0,45.0,31.36,20.75
2016,3,1,7,45,74.5,64.0,3.65,18.5,78.5,48.81,36.7
2016,3,1,8,0,106.0,88.0,3.9,19.0,112.0,65.81,51.93
2016,3,1,8,15,126.5,112.5,4.05,19.5,148.5,82.59,66.66
2016,3,1,8,30,147.0,137.0,4.2,20.0,185.0,98.89,80.64
2016,3,1,8,45,160.0,161.5,4.4,20.5,222.0,114.62,93.83
2016,3,1,9,0,173.0,186.0,4.6,21.0,259.0,129.83,106.34
2016,3,1,9,15,187.5,206.0,4.5,21.5,293.5,142.16,116.18
2016,3,1,9,30,202.0,226.0,4.4,22.0,328.0,154.08,125.54
2016,3,1,9,45,331.5,223.0,4.35,23.0,409.5,146.86,118.62
2016,3,1,10,0,461.0,220.0,4.3,24.0,491.0,137.72,110.23
2016,3,1,10,15,641.0,173.5,4.15,24.0,577.5,126.25,85.63
2016,3,1,10,30,821.0,127.0,4.0,24.0,664.0,165.3,95.16
2016,3,1,10,45,843.5,124.0,3.85,24.5,700.0,220.38,133.07
2016,3,1,11,0,866.0,121.0,3.7,25.0,736.0,277.5,178.92
2016,3,1,11,15,874.5,122.5,3.7,25.0,762.5,335.74,229.06
2016,3,1,11,30,883.0,124.0,3.7,25.0,789.0,393.93,279.54
2016,3,1,11,45,898.5,120.0,3.75,25.5,809.0,453.0,329.33
2016,3,1,12,0,914.0,116.0,3.8,26.0,829.0,508.29,375.21
2016,3,1,12,15,730.0,205.0,4.0,26.0,778.0,537.01,401.45
2016,3,1,12,30,546.0,294.0,4.2,26.0,727.0,549.51,413.24
2016,3,1,12,45,528.0,299.0,4.45,26.0,718.0,577.48,436.09
2016,3,1,13,0,510.0,304.0,4.7,26.0,709.0,602.58,456.59
2016,3,1,13,15,721.0,205.5,4.9,25.5,770.5,693.87,529.01
2016,3,1,13,30,932.0,107.0,5.1,25.0,832.0,780.59,598.5
2016,3,1,13,45,933.0,103.5,5.3,25.0,815.0,813.76,623.24
2016,3,1,14,0,934.0,100.0,5.5,25.0,798.0,843.67,645.97
2016,3,1,14,15,927.0,98.5,5.55,25.0,771.5,865.72,662.53
2016,3,1,14,30,920.0,97.0,5.6,25.0,745.0,883.97,676.61
2016,3,1,14,45,658.5,182.5,5.7,25.0,635.5,786.43,608.02
2016,3,1,15,0,397.0,268.0,5.8,25.0,526.0,639.3,497.06
2016,3,1,15,15,381.0,253.0,5.8,24.5,487.5,620.6,486.02
2016,3,1,15,30,365.0,238.0,5.8,24.0,449.0,599.48,472.59
2016,3,1,15,45,302.5,227.0,5.8,23.5,392.5,539.08,428.03
2016,3,1,16,0,240.0,216.0,5.8,23.0,336.0,477.1,381.35
2016,3,1,16,15,500.0,147.5,5.5,22.5,362.5,652.88,524.68
2016,3,1,16,30,760.0,79.0,5.2,22.0,389.0,804.03,639.43
2016,3,1,16,45,720.0,73.0,4.95,21.5,333.5,755.23,603.99
2016,3,1,17,0,680.0,67.0,4.7,21.0,278.0,710.89,571.79
2016,3,1,17,15,616.5,60.0,4.35,20.0,222.5,638.11,516.8
2016,3,1,17,30,553.0,53.0,4.0,19.0,167.0,565.47,459.35
2016,3,1,17,45,451.0,42.0,3.7,18.5,116.0,457.92,370.04
2016,3,1,18,0,349.0,31.0,3.4,18.0,65.0,355.24,274.21
2016,3,1,18,15,174.5,15.5,3.3,17.5,32.5,177.19,0.0
2016,3,1,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,2,7,15,204.5,17.5,2.65,9.5,41.0,14.13,2.22
2016,3,2,7,30,409.0,35.0,2.8,10.0,82.0,28.76,19.42
2016,3,2,7,45,499.5,45.5,2.95,11.0,135.0,36.78,27.24
2016,3,2,8,0,590.0,56.0,3.1,12.0,188.0,44.66,34.55
2016,3,2,8,15,648.0,63.0,3.3,12.5,244.5,49.38,38.88
2016,3,2,8,30,706.0,70.0,3.5,13.0,301.0,54.04,42.96
2016,3,2,8,45,736.5,77.0,3.75,14.0,355.0,63.59,51.17
2016,3,2,9,0,767.0,84.0,4.0,15.0,409.0,68.09,54.77
2016,3,2,9,15,793.5,88.0,3.95,15.5,461.0,70.1,56.23
2016,3,2,9,30,820.0,92.0,3.9,16.0,513.0,72.08,57.65
2016,3,2,9,45,830.0,99.0,3.9,17.0,557.5,75.84,60.48
2016,3,2,10,0,840.0,106.0,3.9,18.0,602.0,79.4,63.11
2016,3,2,10,15,854.0,108.5,3.85,18.5,642.5,102.88,63.41
2016,3,2,10,30,868.0,111.0,3.8,19.0,683.0,161.89,91.94
2016,3,2,10,45,871.5,116.5,3.8,19.5,715.0,222.61,136.27
2016,3,2,11,0,875.0,122.0,3.8,20.0,747.0,283.27,186.9
2016,3,2,11,15,882.0,123.5,3.8,20.5,772.0,341.68,237.85
2016,3,2,11,30,889.0,125.0,3.8,21.0,797.0,403.43,291.41
2016,3,2,11,45,886.5,129.5,3.8,21.5,812.0,456.14,337.35
2016,3,2,12,0,884.0,134.0,3.8,22.0,827.0,510.8,383.35
2016,3,2,12,15,885.0,134.5,3.85,22.0,834.5,562.12,426.33
2016,3,2,12,30,886.0,135.0,3.9,22.0,842.0,611.63,466.83
2016,3,2,12,45,873.5,141.5,4.0,22.5,838.0,656.24,501.8
2016,3,2,13,0,861.0,148.0,4.1,23.0,834.0,697.66,533.49
2016,3,2,13,15,857.0,147.0,4.1,23.0,823.5,734.83,562.35
2016,3,2,13,30,853.0,146.0,4.1,23.0,813.0,768.98,588.56
2016,3,2,13,45,830.5,153.0,4.15,23.5,790.0,793.52,606.28
2016,3,2,14,0,808.0,160.0,4.2,24.0,767.0,813.78,620.59
2016,3,2,14,15,533.0,248.5,4.2,24.0,643.0,703.24,538.39
2016,3,2,14,30,258.0,337.0,4.2,24.0,519.0,566.01,434.29
2016,3,2,14,45,212.5,324.0,4.25,24.5,469.5,510.54,393.64
2016,3,2,15,0,167.0,311.0,4.3,25.0,420.0,467.77,361.3
2016,3,2,15,15,154.5,290.0,4.2,24.5,386.0,443.16,344.42
2016,3,2,15,30,142.0,269.0,4.1,24.0,352.0,417.0,326.1
2016,3,2,15,45,101.5,240.5,4.1,24.0,297.5,336.57,264.71
2016,3,2,16,0,61.0,212.0,4.1,24.0,243.0,273.01,215.09
2016,3,2,16,15,69.0,192.0,3.9,23.5,223.5,262.95,208.79
2016,3,2,16,30,77.0,172.0,3.7,23.0,204.0,252.39,201.84
2016,3,2,16,45,269.5,140.5,3.5,22.5,229.0,424.0,343.77
2016,3,2,17,0,462.0,109.0,3.3,22.0,254.0,570.74,460.9
2016,3,2,17,15,395.5,94.5,3.4,21.5,201.5,491.69,399.35
2016,3,2,17,30,329.0,80.0,3.5,21.0,149.0,414.01,336.9
2016,3,2,17,45,234.0,60.5,3.6,20.5,102.0,308.92,249.16
2016,3,2,18,0,139.0,41.0,3.7,20.0,55.0,192.95,147.83
2016,3,2,18,15,69.5,20.5,3.95,19.5,27.5,95.29,0.0
2016,3,2,18,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
