Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,0,968.0,96.0,5.1,27.0,861.0,905.72,679.72
2016,3,13,14,15,960.5,95.0,4.95,27.0,832.0,927.91,694.66
2016,3,13,14,30,953.0,94.0,4.8,27.0,803.0,946.14,706.94
2016,3,13,14,45,940.0,93.0,4.65,27.0,766.0,955.45,713.24
2016,3,13,15,0,927.0,92.0,4.5,27.0,729.0,960.62,717.15
2016,3,13,15,15,913.0,90.0,4.1,26.5,685.0,959.66,717.38
2016,3,13,15,30,899.0,88.0,3.7,26.0,641.0,954.7,714.91
2016,3,13,15,45,877.5,86.0,3.35,26.0,591.0,938.88,703.98
2016,3,13,16,0,856.0,84.0,3.0,26.0,541.0,929.69,697.57
2016,3,13,16,15,829.5,80.5,2.65,25.0,487.0,900.14,679.86
2016,3,13,16,30,803.0,77.0,2.3,24.0,433.0,867.35,659.63
2016,3,13,16,45,763.0,73.0,2.0,23.5,375.0,818.64,626.95
2016,3,13,17,0,723.0,69.0,1.7,23.0,317.0,767.66,591.79
2016,3,13,17,15,666.0,62.5,1.65,22.0,259.0,703.66,549.08
2016,3,13,17,30,609.0,56.0,1.6,21.0,201.0,633.61,499.19
2016,3,13,17,45,512.0,47.0,1.55,20.0,146.0,527.65,418.59
2016,3,13,18,0,415.0,38.0,1.5,19.0,91.0,425.57,334.96
2016,3,13,18,15,207.5,19.0,1.45,18.5,45.5,226.08,147.5
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,122.5,10.0,2.35,14.0,17.0,8.54,0.0
2016,3,14,7,0,245.0,20.0,2.5,15.0,34.0,16.46,2.04
2016,3,14,7,15,385.5,32.0,2.7,15.5,83.0,26.13,16.63
2016,3,14,7,30,526.0,44.0,2.9,16.0,132.0,35.7,25.69
2016,3,14,7,45,602.5,51.5,3.15,17.0,189.5,41.13,30.72
2016,3,14,8,0,679.0,59.0,3.4,18.0,247.0,50.65,39.11
2016,3,14,8,15,727.5,64.5,3.25,18.5,306.0,54.54,42.43
2016,3,14,8,30,776.0,70.0,3.1,19.0,365.0,58.38,45.59
2016,3,14,8,45,808.0,74.5,3.0,20.0,422.0,61.18,47.67
2016,3,14,9,0,840.0,79.0,2.9,21.0,479.0,63.91,49.64
2016,3,14,9,15,862.5,82.0,3.15,22.0,532.5,65.35,50.48
2016,3,14,9,30,885.0,85.0,3.4,23.0,586.0,75.66,58.81
2016,3,14,9,45,901.5,88.0,3.7,24.0,633.5,77.65,60.04
2016,3,14,10,0,918.0,91.0,4.0,25.0,681.0,84.28,65.15
2016,3,14,10,15,930.0,93.0,4.2,25.5,722.5,145.85,78.31
2016,3,14,10,30,942.0,95.0,4.4,26.0,764.0,208.49,118.84
2016,3,14,10,45,950.5,96.5,4.6,26.5,798.0,270.9,168.32
2016,3,14,11,0,959.0,98.0,4.8,27.0,832.0,333.49,221.55
2016,3,14,11,15,965.0,99.5,4.85,27.5,857.5,395.18,274.82
2016,3,14,11,30,971.0,101.0,4.9,28.0,883.0,456.28,326.92
2016,3,14,11,45,974.0,102.0,4.95,28.5,899.5,514.83,375.88
2016,3,14,12,0,977.0,103.0,5.0,29.0,916.0,571.97,422.29
2016,3,14,12,15,978.5,103.0,5.0,29.0,923.5,625.84,465.71
2016,3,14,12,30,980.0,103.0,5.0,29.0,931.0,677.64,506.46
2016,3,14,12,45,978.0,103.5,5.0,29.0,929.0,725.34,543.28
2016,3,14,13,0,976.0,104.0,5.0,29.0,927.0,770.27,577.31
2016,3,14,13,15,973.5,103.5,4.95,29.0,916.0,810.97,607.11
2016,3,14,13,30,971.0,103.0,4.9,29.0,905.0,848.46,632.86
2016,3,14,13,45,964.5,103.0,4.85,29.0,884.0,879.87,654.38
2016,3,14,14,0,958.0,103.0,4.8,29.0,863.0,907.58,673.4
2016,3,14,14,15,950.5,101.5,4.65,29.0,834.5,929.11,687.58
2016,3,14,14,30,943.0,100.0,4.5,29.0,806.0,946.68,699.5
2016,3,14,14,45,925.5,101.0,4.4,29.0,767.5,953.98,705.01
2016,3,14,15,0,908.0,102.0,4.3,29.0,729.0,957.13,707.97
2016,3,14,15,15,893.5,99.5,4.0,28.5,685.0,955.11,707.98
2016,3,14,15,30,879.0,97.0,3.7,28.0,641.0,959.56,712.41
2016,3,14,15,45,857.0,94.5,3.4,27.5,591.0,942.8,702.61
2016,3,14,16,0,835.0,92.0,3.1,27.0,541.0,922.26,690.37
2016,3,14,16,15,808.0,88.0,2.8,26.5,486.5,891.64,671.19
2016,3,14,16,30,781.0,84.0,2.5,26.0,432.0,857.78,649.56
2016,3,14,16,45,742.5,79.0,2.2,25.5,375.0,809.22,617.26
2016,3,14,17,0,704.0,74.0,1.9,25.0,318.0,765.22,587.29
2016,3,14,17,15,646.0,67.0,1.85,24.0,260.0,693.91,539.47
2016,3,14,17,30,588.0,60.0,1.8,23.0,202.0,622.44,488.75
2016,3,14,17,45,495.0,50.0,1.8,22.0,147.0,518.62,410.21
2016,3,14,18,0,402.0,40.0,1.8,21.0,92.0,418.36,328.56
2016,3,14,18,15,241.0,24.5,1.85,20.5,51.5,261.91,175.32
2016,3,14,18,30,80.0,9.0,1.9,20.0,11.0,65.71,0.0
2016,3,14,18,45,40.0,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,9.0,11.0,2.65,16.5,11.5,9.39,0.0
2016,3,15,7,0,18.0,22.0,3.0,17.0,23.0,17.94,4.52
2016,3,15,7,15,72.0,44.5,3.2,17.5,56.0,34.63,23.77
2016,3,15,7,30,126.0,67.0,3.4,18.0,89.0,51.23,38.97
2016,3,15,7,45,161.0,90.5,3.65,19.0,129.0,66.57,52.65
2016,3,15,8,0,196.0,114.0,3.9,20.0,169.0,82.33,66.31
2016,3,15,8,15,212.0,139.0,4.0,20.5,210.5,98.26,79.9
2016,3,15,8,30,228.0,164.0,4.1,21.0,252.0,113.52,92.61
2016,3,15,8,45,241.0,187.5,4.25,22.0,293.0,127.2,103.54
2016,3,15,9,0,254.0,211.0,4.4,23.0,334.0,140.25,113.73
2016,3,15,9,15,266.5,230.0,4.3,23.5,371.0,150.2,121.37
2016,3,15,9,30,279.0,249.0,4.2,24.0,408.0,159.66,128.53
2016,3,15,9,45,439.5,222.0,4.15,24.5,496.0,136.81,109.04
2016,3,15,10,0,600.0,195.0,4.1,25.0,584.0,126.94,100.41
2016,3,15,10,15,736.5,157.0,4.0,25.5,663.5,156.6,92.6
2016,3,15,10,30,873.0,119.0,3.9,26.0,743.0,209.22,122.08
2016,3,15,10,45,885.5,119.5,3.8,26.5,777.0,275.85,174.57
2016,3,15,11,0,898.0,120.0,3.7,27.0,811.0,335.43,224.59
2016,3,15,11,15,904.0,121.5,3.55,27.5,835.5,393.97,274.47
2016,3,15,11,30,910.0,123.0,3.4,28.0,860.0,452.0,323.07
2016,3,15,11,45,719.0,224.0,3.25,28.5,813.5,492.44,358.63
2016,3,15,12,0,528.0,325.0,3.1,29.0,767.0,519.68,380.95
2016,3,15,12,15,717.5,229.0,2.95,29.0,835.0,586.65,431.62
2016,3,15,12,30,907.0,133.0,2.8,29.0,903.0,661.6,487.97
2016,3,15,12,45,903.0,134.5,2.7,29.5,900.0,706.12,519.7
2016,3,15,13,0,899.0,136.0,2.6,30.0,897.0,747.95,548.72
2016,3,15,13,15,729.0,223.0,2.5,30.0,835.0,752.14,549.43
2016,3,15,13,30,559.0,310.0,2.4,30.0,773.0,731.85,533.23
2016,3,15,13,45,720.5,221.0,2.35,30.0,804.0,811.83,591.36
2016,3,15,14,0,882.0,132.0,2.3,30.0,835.0,875.44,634.84
2016,3,15,14,15,688.0,208.0,2.2,30.0,745.0,828.06,602.36
2016,3,15,14,30,494.0,284.0,2.1,30.0,655.0,748.86,546.36
2016,3,15,14,45,560.0,246.0,2.05,30.0,648.0,787.31,575.46
2016,3,15,15,0,626.0,208.0,2.0,30.0,641.0,830.29,606.33
2016,3,15,15,15,623.5,192.0,1.8,29.5,602.0,824.52,603.48
2016,3,15,15,30,621.0,176.0,1.6,29.0,563.0,815.15,598.17
2016,3,15,15,45,587.5,170.0,1.45,29.0,513.0,783.56,577.41
2016,3,15,16,0,554.0,164.0,1.3,29.0,463.0,741.11,549.49
2016,3,15,16,15,507.0,157.0,1.2,28.5,409.5,691.05,517.58
2016,3,15,16,30,460.0,150.0,1.1,28.0,356.0,639.32,483.54
2016,3,15,16,45,427.0,137.0,1.0,27.5,309.0,591.97,452.14
2016,3,15,17,0,394.0,124.0,0.9,27.0,262.0,543.58,418.96
2016,3,15,17,15,360.5,105.0,0.9,26.0,214.0,486.42,379.69
2016,3,15,17,30,327.0,86.0,0.9,25.0,166.0,428.87,337.89
2016,3,15,17,45,270.5,66.5,0.9,24.5,121.0,351.67,277.43
2016,3,15,18,0,214.0,47.0,0.9,24.0,76.0,276.52,215.17
2016,3,15,18,15,107.0,28.0,1.05,23.5,42.5,145.16,96.62
2016,3,15,18,30,0.0,9.0,1.2,23.0,9.0,7.68,0.0
2016,3,15,18,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,6,45,24.5,11.5,2.7,14.5,13.0,9.82,0.0
2016,3,16,7,0,49.0,23.0,2.9,15.0,26.0,18.58,6.36
2016,3,16,7,15,101.5,44.5,2.95,15.5,60.0,34.18,23.72
2016,3,16,7,30,154.0,66.0,3.0,16.0,94.0,49.79,38.11
2016,3,16,7,45,189.0,87.0,3.1,16.5,133.0,64.52,51.42
2016,3,16,8,0,224.0,108.0,3.2,17.0,172.0,78.78,64.01
2016,3,16,8,15,250.5,130.0,3.35,17.5,216.0,93.09,76.33
2016,3,16,8,30,277.0,152.0,3.5,18.0,260.0,106.86,87.9
2016,3,16,8,45,350.5,163.5,3.7,19.0,320.5,114.43,93.76
2016,3,16,9,0,424.0,175.0,3.9,20.0,381.0,115.77,94.21
2016,3,16,9,15,365.5,210.5,4.05,20.5,401.5,140.78,114.84
2016,3,16,9,30,307.0,246.0,4.2,21.0,422.0,158.39,128.97
2016,3,16,9,45,572.5,180.0,4.4,21.5,541.5,114.51,91.66
2016,3,16,10,0,838.0,114.0,4.6,22.0,661.0,93.32,61.58
2016,3,16,10,15,850.0,116.5,4.45,22.5,700.0,151.42,84.87
2016,3,16,10,30,862.0,119.0,4.3,23.0,739.0,210.81,125.28
2016,3,16,10,45,864.5,124.0,4.15,23.5,769.5,270.94,174.07
2016,3,16,11,0,867.0,129.0,4.0,24.0,800.0,330.84,225.35
2016,3,16,11,15,873.0,131.0,3.75,24.0,824.0,393.36,279.14
2016,3,16,11,30,879.0,133.0,3.5,24.0,848.0,450.14,327.79
2016,3,16,11,45,871.0,140.5,3.25,24.5,860.5,502.86,371.49
2016,3,16,12,0,863.0,148.0,3.0,25.0,873.0,556.25,413.8
2016,3,16,12,15,726.0,229.5,2.8,25.0,843.0,594.37,443.45
2016,3,16,12,30,589.0,311.0,2.6,25.0,813.0,620.42,462.26
2016,3,16,12,45,403.0,371.0,2.4,25.5,714.0,581.45,432.83
2016,3,16,13,0,217.0,431.0,2.2,26.0,615.0,524.39,389.4
2016,3,16,13,15,152.0,418.5,2.1,26.0,547.0,483.7,360.15
2016,3,16,13,30,87.0,406.0,2.0,26.0,479.0,426.66,318.42
2016,3,16,13,45,127.0,404.0,1.9,26.0,507.5,478.4,356.97
2016,3,16,14,0,167.0,402.0,1.8,26.0,536.0,522.27,389.03
2016,3,16,14,15,168.0,386.5,1.8,26.0,517.5,520.84,388.61
2016,3,16,14,30,169.0,371.0,1.8,26.0,499.0,518.16,387.66
2016,3,16,14,45,85.0,266.5,1.85,26.0,331.0,326.99,248.53
2016,3,16,15,0,1.0,162.0,1.9,26.0,163.0,139.46,104.5
2016,3,16,15,15,52.5,225.0,1.9,26.0,258.0,263.52,202.62
2016,3,16,15,30,104.0,288.0,1.9,26.0,353.0,387.44,297.09
2016,3,16,15,45,52.0,185.5,1.95,26.0,218.0,228.34,176.23
2016,3,16,16,0,0.0,83.0,2.0,26.0,83.0,68.96,49.98
2016,3,16,16,15,265.0,117.5,1.85,25.5,237.0,415.34,329.36
2016,3,16,16,30,530.0,152.0,1.7,25.0,391.0,708.13,545.96
2016,3,16,16,45,466.0,145.0,1.6,24.5,335.0,638.7,495.19
2016,3,16,17,0,402.0,138.0,1.5,24.0,279.0,569.07,445.81
2016,3,16,17,15,344.0,120.5,1.35,23.5,226.5,475.26,377.06
2016,3,16,17,30,286.0,103.0,1.2,23.0,174.0,401.75,320.56
2016,3,16,17,45,202.0,80.5,1.1,22.5,124.0,300.65,239.76
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,203.39,158.94
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,106.37,71.49
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,9.49,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,9.5,1.6,18.5,9.5,8.11,0.0
2016,3,17,7,0,0.0,19.0,1.8,19.0,19.0,15.68,5.19
2016,3,17,7,15,8.0,42.0,1.85,19.0,43.5,33.73,23.08
2016,3,17,7,30,16.0,65.0,1.9,19.0,68.0,50.57,38.37
2016,3,17,7,45,29.5,89.5,1.95,19.5,97.0,68.25,54.05
2016,3,17,8,0,43.0,114.0,2.0,20.0,126.0,85.55,69.07
2016,3,17,8,15,51.0,138.5,1.95,20.5,156.5,102.44,83.37
2016,3,17,8,30,59.0,163.0,1.9,21.0,187.0,118.94,97.0
2016,3,17,8,45,63.5,188.0,1.9,21.5,216.5,135.26,110.23
2016,3,17,9,0,68.0,213.0,1.9,22.0,246.0,151.15,122.86
2016,3,17,9,15,71.0,236.0,1.85,22.0,274.0,165.51,134.28
2016,3,17,9,30,74.0,259.0,1.8,22.0,302.0,179.44,145.25
2016,3,17,9,45,76.0,279.5,1.8,22.5,327.0,191.66,154.45
2016,3,17,10,0,78.0,300.0,1.8,23.0,352.0,206.33,157.34
2016,3,17,10,15,79.5,318.0,1.8,23.0,373.5,228.08,171.7
2016,3,17,10,30,81.0,336.0,1.8,23.0,395.0,250.25,187.7
2016,3,17,10,45,82.0,351.0,1.8,23.0,413.0,271.0,203.28
2016,3,17,11,0,83.0,366.0,1.8,23.0,431.0,292.06,219.35
2016,3,17,11,15,83.5,377.0,1.75,23.0,444.5,310.71,233.59
2016,3,17,11,30,84.0,388.0,1.7,23.0,458.0,329.52,247.88
2016,3,17,11,45,81.5,398.0,1.7,23.5,466.5,346.48,260.3
2016,3,17,12,0,79.0,408.0,1.7,24.0,475.0,363.34,272.45
2016,3,17,12,15,80.5,412.5,1.65,24.0,481.5,378.14,283.43
2016,3,17,12,30,82.0,417.0,1.6,24.0,488.0,393.05,294.43
2016,3,17,12,45,45.5,315.5,1.6,24.0,355.0,295.44,222.76
2016,3,17,13,0,9.0,214.0,1.6,24.0,222.0,185.39,139.71
2016,3,17,13,15,87.0,319.5,1.5,24.0,392.5,349.82,265.31
2016,3,17,13,30,165.0,425.0,1.4,24.0,563.0,514.66,384.37
2016,3,17,13,45,257.5,398.0,1.35,24.0,608.0,590.68,438.85
2016,3,17,14,0,350.0,371.0,1.3,24.0,653.0,660.28,488.78
2016,3,17,14,15,342.0,359.5,1.25,24.0,627.0,660.6,488.9
2016,3,17,14,30,334.0,348.0,1.2,24.0,601.0,658.61,488.13
2016,3,17,14,45,292.5,339.0,1.15,24.0,553.0,626.58,466.03
2016,3,17,15,0,251.0,330.0,1.1,24.0,505.0,591.6,441.93
2016,3,17,15,15,230.5,311.0,1.1,24.0,464.5,543.33,409.59
2016,3,17,15,30,210.0,292.0,1.1,24.0,424.0,511.94,388.56
2016,3,17,15,45,208.0,268.0,1.1,24.0,390.5,490.6,374.97
2016,3,17,16,0,206.0,244.0,1.1,24.0,357.0,467.68,360.02
2016,3,17,16,15,224.5,217.0,1.0,23.5,328.5,458.77,356.02
2016,3,17,16,30,243.0,190.0,0.9,23.0,300.0,467.9,364.78
2016,3,17,16,45,393.5,146.0,0.85,23.0,297.5,574.13,446.83
2016,3,17,17,0,544.0,102.0,0.8,23.0,295.0,659.96,509.34
2016,3,17,17,15,485.0,91.5,0.8,22.5,240.5,579.57,452.36
2016,3,17,17,30,426.0,81.0,0.8,22.0,186.0,508.06,400.79
2016,3,17,17,45,342.5,65.5,0.8,21.5,136.0,410.7,326.17
2016,3,17,18,0,259.0,50.0,0.8,21.0,86.0,317.64,249.91
2016,3,17,18,15,148.0,30.5,0.8,20.5,49.0,202.46,142.43
2016,3,17,18,30,37.0,11.0,0.8,20.0,12.0,36.41,0.0
2016,3,17,18,45,18.5,5.5,0.85,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,53.0,14.5,1.1,18.5,18.5,12.38,0.0
2016,3,18,7,0,106.0,29.0,1.2,19.0,37.0,22.68,10.94
2016,3,18,7,15,206.5,49.0,1.4,19.0,82.0,37.23,26.16
2016,3,18,7,30,307.0,69.0,1.6,19.0,127.0,51.79,39.48
2016,3,18,7,45,381.0,83.5,1.8,19.5,179.5,61.89,48.56
2016,3,18,8,0,455.0,98.0,2.0,20.0,232.0,71.71,57.1
2016,3,18,8,15,227.5,94.5,2.05,20.0,161.5,69.99,55.54
2016,3,18,8,30,0.0,91.0,2.1,20.0,91.0,74.35,59.16
2016,3,18,8,45,0.0,88.5,2.15,20.5,88.5,72.99,57.66
2016,3,18,9,0,0.0,86.0,2.2,21.0,86.0,71.42,55.98
2016,3,18,9,15,0.0,75.5,2.2,21.0,75.5,62.69,48.33
2016,3,18,9,30,0.0,65.0,2.2,21.0,65.0,53.96,40.72
2016,3,18,9,45,6.5,144.5,2.25,21.5,149.0,116.5,93.25
2016,3,18,10,0,13.0,224.0,2.3,22.0,233.0,173.19,133.28
2016,3,18,10,15,14.5,240.0,2.25,22.0,251.0,187.45,143.62
2016,3,18,10,30,16.0,256.0,2.2,22.0,269.0,202.04,154.47
2016,3,18,10,45,10.0,216.5,2.2,22.5,225.0,175.23,133.36
2016,3,18,11,0,4.0,177.0,2.2,23.0,181.0,145.24,109.86
2016,3,18,11,15,5.5,185.5,2.05,23.0,190.5,153.24,115.99
2016,3,18,11,30,7.0,194.0,1.9,23.0,200.0,161.5,122.25
2016,3,18,11,45,4.0,172.0,1.8,23.5,175.5,143.62,108.06
2016,3,18,12,0,1.0,150.0,1.7,24.0,151.0,124.89,93.26
2016,3,18,12,15,3.5,165.0,1.5,24.0,168.0,138.93,104.15
2016,3,18,12,30,6.0,180.0,1.3,24.0,185.0,153.36,115.25
2016,3,18,12,45,18.5,265.5,1.15,24.5,281.0,233.23,175.86
2016,3,18,13,0,31.0,351.0,1.0,25.0,377.0,321.79,240.68
2016,3,18,13,15,22.5,308.0,0.8,25.0,327.0,276.6,206.65
2016,3,18,13,30,14.0,265.0,0.6,25.0,277.0,235.43,176.01
2016,3,18,13,45,186.0,318.0,0.45,25.5,468.5,447.17,332.88
2016,3,18,14,0,358.0,371.0,0.3,26.0,660.0,668.25,481.63
2016,3,18,14,15,329.0,364.5,0.4,26.0,623.5,655.41,472.06
2016,3,18,14,30,300.0,358.0,0.5,26.0,587.0,639.54,463.39
2016,3,18,14,45,530.0,255.0,0.6,26.0,636.0,774.56,560.75
2016,3,18,15,0,760.0,152.0,0.7,26.0,685.0,901.79,646.27
2016,3,18,15,15,549.0,211.5,0.75,26.0,584.5,773.37,562.99
2016,3,18,15,30,338.0,271.0,0.8,26.0,484.0,629.64,465.76
2016,3,18,15,45,508.5,202.5,0.85,26.0,495.0,741.99,549.7
2016,3,18,16,0,679.0,134.0,0.9,26.0,506.0,839.38,616.79
2016,3,18,16,15,483.5,159.5,0.85,25.5,411.0,675.63,507.6
2016,3,18,16,30,288.0,185.0,0.8,25.0,316.0,503.95,386.6
2016,3,18,16,45,266.5,165.0,0.75,25.0,274.0,461.9,358.41
2016,3,18,17,0,245.0,145.0,0.7,25.0,232.0,419.06,327.65
2016,3,18,17,15,218.0,122.0,0.7,24.0,189.5,366.45,289.89
2016,3,18,17,30,191.0,99.0,0.7,23.0,147.0,313.52,250.07
2016,3,18,17,45,149.5,76.0,0.75,22.5,107.5,248.33,197.9
2016,3,18,18,0,108.0,53.0,0.8,22.0,68.0,183.75,143.94
2016,3,18,18,15,54.0,31.0,0.95,21.5,38.5,95.92,66.18
2016,3,18,18,30,0.0,9.0,1.1,21.0,9.0,7.68,0.0
2016,3,18,18,45,0.0,4.5,1.25,21.0,4.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,15.0,6.9,8.0,19.0,12.8,0.0
2016,3,19,7,0,103.0,30.0,7.0,8.0,38.0,23.45,12.86
2016,3,19,7,15,179.5,51.5,7.05,8.0,80.0,39.5,29.48
2016,3,19,7,30,256.0,73.0,7.1,8.0,122.0,55.22,44.4
2016,3,19,7,45,347.5,81.0,7.2,8.5,171.5,59.8,48.86
2016,3,19,8,0,439.0,89.0,7.3,9.0,221.0,65.26,53.84
2016,3,19,8,15,536.5,99.0,7.3,9.5,293.0,73.58,61.18
2016,3,19,8,30,634.0,109.0,7.3,10.0,365.0,79.71,66.39
2016,3,19,8,45,677.5,113.5,7.3,10.5,421.5,81.04,67.22
2016,3,19,9,0,721.0,118.0,7.3,11.0,478.0,82.41,68.07
2016,3,19,9,15,746.5,123.0,7.3,11.5,530.0,83.85,68.96
2016,3,19,9,30,772.0,128.0,7.3,12.0,582.0,85.2,69.79
2016,3,19,9,45,795.5,130.5,7.3,12.5,629.5,93.61,76.79
2016,3,19,10,0,819.0,133.0,7.3,13.0,677.0,114.73,75.74
2016,3,19,10,15,833.0,136.0,7.25,13.5,717.5,172.45,104.07
2016,3,19,10,30,847.0,139.0,7.2,14.0,758.0,231.77,147.92
2016,3,19,10,45,860.5,139.0,7.2,14.5,792.0,290.25,197.84
2016,3,19,11,0,874.0,139.0,7.2,15.0,826.0,349.69,251.14
2016,3,19,11,15,881.0,140.5,7.15,15.0,850.5,408.69,305.16
2016,3,19,11,30,888.0,142.0,7.1,15.0,875.0,467.43,358.35
2016,3,19,11,45,896.0,141.0,7.05,15.5,892.5,525.06,408.8
2016,3,19,12,0,904.0,140.0,7.0,16.0,910.0,579.82,455.65
2016,3,19,12,15,905.5,140.5,6.95,16.0,917.0,631.0,499.35
2016,3,19,12,30,907.0,141.0,6.9,16.0,924.0,680.34,540.57
2016,3,19,12,45,910.5,138.5,6.85,16.5,923.0,726.56,577.46
2016,3,19,13,0,914.0,136.0,6.8,17.0,922.0,770.53,611.78
2016,3,19,13,15,911.5,135.5,6.75,17.0,911.0,809.31,642.63
2016,3,19,13,30,909.0,135.0,6.7,17.0,900.0,845.06,669.27
2016,3,19,13,45,908.0,131.5,6.65,17.0,881.0,876.13,692.42
2016,3,19,14,0,907.0,128.0,6.6,17.0,862.0,903.81,713.13
2016,3,19,14,15,899.5,126.0,6.5,17.0,833.5,923.79,728.05
2016,3,19,14,30,892.0,124.0,6.4,17.0,805.0,939.94,740.32
2016,3,19,14,45,887.5,119.0,6.35,17.0,770.5,951.88,749.96
2016,3,19,15,0,883.0,114.0,6.3,17.0,736.0,970.71,764.82
2016,3,19,15,15,869.0,111.0,6.2,16.5,692.5,968.32,765.62
2016,3,19,15,30,855.0,108.0,6.1,16.0,649.0,961.9,763.8
2016,3,19,15,45,841.0,102.5,6.05,16.0,600.5,948.62,755.96
2016,3,19,16,0,827.0,97.0,6.0,16.0,552.0,931.54,745.48
2016,3,19,16,15,800.5,93.0,5.8,15.5,498.0,900.78,725.49
2016,3,19,16,30,774.0,89.0,5.6,15.0,444.0,866.8,702.92
2016,3,19,16,45,741.0,82.5,5.45,15.0,387.5,820.85,669.85
2016,3,19,17,0,708.0,76.0,5.3,15.0,331.0,779.35,639.49
2016,3,19,17,15,653.5,69.5,4.95,14.0,272.5,710.82,588.37
2016,3,19,17,30,599.0,63.0,4.6,13.0,214.0,641.96,534.65
2016,3,19,17,45,513.0,52.5,4.3,12.5,159.0,541.8,451.97
2016,3,19,18,0,427.0,42.0,4.0,12.0,104.0,444.85,367.56
2016,3,19,18,15,274.0,27.5,3.9,11.5,60.5,296.98,226.87
2016,3,19,18,30,121.0,13.0,3.8,11.0,17.0,99.85,0.0
2016,3,19,18,45,60.5,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,152.5,13.5,3.2,4.5,26.5,11.52,0.0
2016,3,20,7,0,305.0,27.0,3.4,5.0,53.0,22.18,12.59
2016,3,20,7,15,422.0,39.0,3.55,6.0,105.0,31.64,22.82
2016,3,20,7,30,539.0,51.0,3.7,7.0,157.0,40.94,31.7
2016,3,20,7,45,606.5,59.5,3.9,8.0,215.0,46.92,37.29
2016,3,20,8,0,674.0,68.0,4.1,9.0,273.0,52.78,42.53
2016,3,20,8,15,719.5,74.0,4.25,9.5,332.0,56.43,45.68
2016,3,20,8,30,765.0,80.0,4.4,10.0,391.0,65.43,53.54
2016,3,20,8,45,795.0,84.5,4.6,11.0,448.0,67.88,55.32
2016,3,20,9,0,825.0,89.0,4.8,12.0,505.0,70.26,57.01
2016,3,20,9,15,847.5,93.0,4.8,12.0,558.5,72.08,58.41
2016,3,20,9,30,870.0,97.0,4.8,12.0,612.0,73.82,59.73
2016,3,20,9,45,887.0,99.5,4.8,12.5,659.5,84.2,68.51
2016,3,20,10,0,904.0,102.0,4.8,13.0,707.0,111.41,69.47
2016,3,20,10,15,916.0,104.5,4.8,13.5,748.0,172.79,100.19
2016,3,20,10,30,928.0,107.0,4.8,14.0,789.0,235.23,146.72
2016,3,20,10,45,938.0,108.0,4.85,14.5,823.0,297.07,199.72
2016,3,20,11,0,948.0,109.0,4.9,15.0,857.0,359.23,255.42
2016,3,20,11,15,953.5,110.5,4.95,15.0,882.5,420.24,311.07
2016,3,20,11,30,959.0,112.0,5.0,15.0,908.0,480.6,365.39
2016,3,20,11,45,964.0,112.0,5.05,15.5,924.5,538.73,415.97
2016,3,20,12,0,969.0,112.0,5.1,16.0,941.0,595.62,464.07
2016,3,20,12,15,970.5,112.5,5.1,16.0,948.0,649.46,509.22
2016,3,20,12,30,972.0,113.0,5.1,16.0,955.0,701.27,551.66
2016,3,20,12,45,973.0,112.0,5.15,16.0,953.5,749.25,590.5
2016,3,20,13,0,974.0,111.0,5.2,16.0,952.0,794.65,626.69
2016,3,20,13,15,972.0,110.5,5.2,16.0,940.5,835.47,657.51
2016,3,20,13,30,970.0,110.0,5.2,16.0,929.0,873.12,685.06
2016,3,20,13,45,967.5,108.0,5.2,16.5,909.5,905.58,707.48
2016,3,20,14,0,965.0,106.0,5.2,17.0,890.0,934.44,727.29
2016,3,20,14,15,958.0,104.5,5.2,17.0,861.0,956.17,743.5
2016,3,20,14,30,951.0,103.0,5.2,17.0,832.0,973.91,757.08
2016,3,20,14,45,944.0,100.0,5.2,17.0,795.5,986.03,766.87
2016,3,20,15,0,937.0,97.0,5.2,17.0,759.0,994.07,774.03
2016,3,20,15,15,924.0,95.0,5.1,16.5,715.0,993.53,776.08
2016,3,20,15,30,911.0,93.0,5.0,16.0,671.0,988.97,775.52
2016,3,20,15,45,896.5,89.0,4.95,16.0,621.5,976.67,768.54
2016,3,20,16,0,882.0,85.0,4.9,16.0,572.0,960.55,759.01
2016,3,20,16,15,858.0,81.5,4.6,15.5,517.0,942.94,747.96
2016,3,20,16,30,834.0,78.0,4.3,15.0,462.0,911.34,726.63
2016,3,20,16,45,803.0,72.5,4.05,14.5,404.0,867.57,697.13
2016,3,20,17,0,772.0,67.0,3.8,14.0,346.0,821.26,665.07
2016,3,20,17,15,720.5,61.5,3.35,13.0,286.5,754.52,616.44
2016,3,20,17,30,669.0,56.0,2.9,12.0,227.0,686.85,564.67
2016,3,20,17,45,587.5,47.5,2.45,11.0,169.5,598.33,493.27
2016,3,20,18,0,506.0,39.0,2.0,10.0,112.0,505.61,413.8
2016,3,20,18,15,346.0,26.5,1.95,9.5,66.0,351.65,270.35
2016,3,20,18,30,186.0,14.0,1.9,9.0,20.0,148.67,0.0
2016,3,20,18,45,93.0,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,190.5,14.0,1.35,4.0,30.5,11.95,0.0
2016,3,21,7,0,381.0,28.0,1.5,5.0,61.0,23.17,13.83
2016,3,21,7,15,496.5,38.0,1.5,5.5,115.5,31.02,22.41
2016,3,21,7,30,612.0,48.0,1.5,6.0,170.0,42.27,33.12
2016,3,21,7,45,677.5,54.5,1.55,7.0,230.0,47.26,37.81
2016,3,21,8,0,743.0,61.0,1.6,8.0,290.0,52.23,42.23
2016,3,21,8,15,784.5,66.0,1.75,9.0,350.5,55.71,45.13
2016,3,21,8,30,826.0,71.0,1.9,10.0,411.0,59.12,47.87
2016,3,21,8,45,854.0,74.5,2.1,11.0,468.5,61.16,49.32
2016,3,21,9,0,882.0,78.0,2.3,12.0,526.0,71.08,57.71
2016,3,21,9,15,902.0,81.0,2.2,12.5,579.5,73.38,59.4
2016,3,21,9,30,922.0,84.0,2.1,13.0,633.0,75.54,60.96
2016,3,21,9,45,936.0,86.5,2.05,13.5,681.0,77.13,62.04
2016,3,21,10,0,950.0,89.0,2.0,14.0,729.0,109.23,64.44
2016,3,21,10,15,960.5,91.0,1.95,14.0,770.0,172.73,97.15
2016,3,21,10,30,971.0,93.0,1.9,14.0,811.0,237.08,145.42
2016,3,21,10,45,978.5,94.5,1.9,14.5,844.5,301.0,199.77
2016,3,21,11,0,986.0,96.0,1.9,15.0,878.0,364.92,256.11
2016,3,21,11,15,991.0,97.0,1.85,15.5,902.5,427.35,310.95
2016,3,21,11,30,996.0,98.0,1.8,16.0,927.0,488.99,363.71
2016,3,21,11,45,998.5,98.5,1.8,16.5,943.0,548.04,412.93
2016,3,21,12,0,1001.0,99.0,1.8,17.0,959.0,605.53,459.19
2016,3,21,12,15,1002.0,99.5,1.8,17.0,966.0,660.37,502.77
2016,3,21,12,30,1003.0,100.0,1.8,17.0,973.0,713.04,543.48
2016,3,21,12,45,1002.5,100.0,1.85,17.5,970.5,761.9,579.7
2016,3,21,13,0,1002.0,100.0,1.9,18.0,968.0,808.02,613.06
2016,3,21,13,15,999.0,99.5,1.95,18.0,956.0,848.84,641.59
2016,3,21,13,30,996.0,99.0,2.0,18.0,944.0,886.32,667.5
2016,3,21,13,45,991.0,98.0,2.1,18.5,923.0,918.17,688.84
2016,3,21,14,0,986.0,97.0,2.2,19.0,902.0,946.23,707.7
2016,3,21,14,15,979.5,96.0,2.25,19.0,872.5,969.1,724.06
2016,3,21,14,30,973.0,95.0,2.3,19.0,843.0,987.97,737.97
2016,3,21,14,45,954.0,98.0,2.35,19.0,803.5,995.67,744.7
2016,3,21,15,0,935.0,101.0,2.4,19.0,764.0,999.15,748.96
2016,3,21,15,15,922.0,98.5,2.4,18.5,720.0,998.03,751.29
2016,3,21,15,30,909.0,96.0,2.4,18.0,676.0,992.86,751.17
2016,3,21,15,45,891.0,93.0,2.45,18.0,625.5,978.4,744.1
2016,3,21,16,0,873.0,90.0,2.5,18.0,575.0,970.97,742.0
2016,3,21,16,15,848.0,86.0,2.3,17.5,519.5,941.11,723.42
2016,3,21,16,30,823.0,82.0,2.1,17.0,464.0,907.91,702.52
2016,3,21,16,45,788.5,77.0,1.95,17.0,405.5,861.54,671.25
2016,3,21,17,0,754.0,72.0,1.8,17.0,347.0,812.72,637.62
2016,3,21,17,15,701.0,66.0,1.7,15.5,287.0,750.84,597.15
2016,3,21,17,30,648.0,60.0,1.6,14.0,227.0,682.68,549.4
2016,3,21,17,45,563.5,51.0,1.5,13.0,170.0,584.08,473.93
2016,3,21,18,0,479.0,42.0,1.4,12.0,113.0,488.46,395.48
2016,3,21,18,15,323.5,28.5,1.5,11.5,67.0,337.18,259.07
2016,3,21,18,30,168.0,15.0,1.6,11.0,21.0,136.54,0.0
2016,3,21,18,45,84.0,7.5,1.7,11.0,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,146.0,16.0,3.65,8.5,29.5,13.14,0.0
2016,3,22,7,0,292.0,32.0,4.0,9.0,59.0,26.35,16.5
2016,3,22,7,15,405.5,44.5,4.15,10.0,111.0,36.05,26.44
2016,3,22,7,30,519.0,57.0,4.3,11.0,163.0,45.55,35.36
2016,3,22,7,45,593.0,64.0,4.45,12.0,221.5,50.15,39.6
2016,3,22,8,0,667.0,71.0,4.6,13.0,280.0,54.77,43.62
2016,3,22,8,15,710.5,77.0,5.1,14.0,338.5,58.3,46.5
2016,3,22,8,30,754.0,83.0,5.6,15.0,397.0,67.38,54.18
2016,3,22,8,45,783.5,87.5,6.1,16.0,453.0,69.72,55.81
2016,3,22,9,0,813.0,92.0,6.6,17.0,509.0,71.98,57.35
2016,3,22,9,15,834.5,96.0,6.6,17.5,561.0,73.68,58.5
2016,3,22,9,30,856.0,100.0,6.6,18.0,613.0,75.29,59.57
2016,3,22,9,45,870.0,103.5,6.6,18.5,659.5,76.34,60.17
2016,3,22,10,0,884.0,107.0,6.6,19.0,706.0,120.29,72.08
2016,3,22,10,15,895.5,109.0,6.6,19.5,745.5,180.18,103.78
2016,3,22,10,30,907.0,111.0,6.6,20.0,785.0,241.05,149.47
2016,3,22,10,45,914.5,113.0,6.6,20.5,817.5,301.75,201.18
2016,3,22,11,0,922.0,115.0,6.6,21.0,850.0,362.51,254.98
2016,3,22,11,15,573.0,267.5,6.55,21.0,728.5,395.61,294.81
2016,3,22,11,30,224.0,420.0,6.5,21.0,607.0,406.37,311.01
2016,3,22,11,45,577.0,272.0,6.5,21.5,766.5,479.41,366.45
2016,3,22,12,0,930.0,124.0,6.5,22.0,926.0,591.03,453.85
2016,3,22,12,15,931.0,124.5,6.45,22.0,932.5,642.76,496.49
2016,3,22,12,30,932.0,125.0,6.4,22.0,939.0,692.51,536.74
2016,3,22,12,45,929.5,125.5,6.4,22.5,936.0,737.75,571.75
2016,3,22,13,0,927.0,126.0,6.4,23.0,933.0,780.31,603.96
2016,3,22,13,15,924.0,125.5,6.35,23.0,921.0,818.77,632.86
2016,3,22,13,30,921.0,125.0,6.3,23.0,909.0,854.12,658.35
2016,3,22,13,45,655.0,245.0,6.25,23.5,796.5,796.69,613.05
2016,3,22,14,0,389.0,365.0,6.2,24.0,684.0,693.86,532.25
2016,3,22,14,15,639.5,243.0,6.15,24.0,746.5,834.15,641.4
2016,3,22,14,30,890.0,121.0,6.1,24.0,809.0,942.68,720.71
2016,3,22,14,45,886.5,115.5,6.05,24.0,774.0,954.63,729.54
2016,3,22,15,0,883.0,110.0,6.0,24.0,739.0,962.66,736.29
2016,3,22,15,15,868.5,107.5,5.95,23.5,695.5,970.7,744.75
2016,3,22,15,30,854.0,105.0,5.9,23.0,652.0,964.0,743.05
2016,3,22,15,45,833.0,102.0,5.85,23.0,602.0,946.6,732.53
2016,3,22,16,0,812.0,99.0,5.8,23.0,552.0,925.49,719.51
2016,3,22,16,15,785.5,95.0,5.6,22.5,498.0,894.43,699.91
2016,3,22,16,30,759.0,91.0,5.4,22.0,444.0,860.2,677.85
2016,3,22,16,45,719.0,86.0,5.25,22.0,387.0,815.92,647.01
2016,3,22,17,0,679.0,81.0,5.1,22.0,330.0,763.84,609.72
2016,3,22,17,15,624.0,73.5,5.05,21.0,272.5,693.57,560.13
2016,3,22,17,30,569.0,66.0,5.0,20.0,215.0,623.09,507.77
2016,3,22,17,45,475.0,56.5,5.0,19.5,159.5,517.56,423.68
2016,3,22,18,0,381.0,47.0,5.0,19.0,104.0,415.32,337.73
2016,3,22,18,15,240.0,31.0,5.1,18.5,61.5,272.27,208.8
2016,3,22,18,30,99.0,15.0,5.2,18.0,19.0,116.28,0.0
2016,3,22,18,45,49.5,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,76.5,19.5,4.2,16.5,27.0,15.37,0.0
2016,3,23,7,0,153.0,39.0,4.4,17.0,54.0,30.19,19.28
2016,3,23,7,15,255.0,56.5,4.7,17.5,101.5,42.76,31.44
2016,3,23,7,30,357.0,74.0,5.0,18.0,149.0,55.41,42.98
2016,3,23,7,45,178.5,84.0,5.35,18.5,121.5,62.63,49.48
2016,3,23,8,0,0.0,94.0,5.7,19.0,94.0,75.11,60.32
2016,3,23,8,15,12.5,126.5,6.0,19.5,131.5,99.01,80.82
2016,3,23,8,30,25.0,159.0,6.3,20.0,169.0,122.34,100.46
2016,3,23,8,45,72.5,194.0,6.6,20.5,230.5,139.89,114.87
2016,3,23,9,0,120.0,229.0,6.9,21.0,292.0,154.6,126.69
2016,3,23,9,15,61.0,200.5,6.95,21.5,233.0,146.46,119.16
2016,3,23,9,30,2.0,172.0,7.0,22.0,174.0,135.76,109.58
2016,3,23,9,45,25.5,232.5,7.05,22.5,250.5,166.1,134.34
2016,3,23,10,0,49.0,293.0,7.1,23.0,327.0,205.6,157.8
2016,3,23,10,15,40.0,297.5,7.0,23.0,326.0,216.13,165.23
2016,3,23,10,30,31.0,302.0,6.9,23.0,325.0,225.04,172.17
2016,3,23,10,45,157.0,344.0,6.85,23.5,469.0,279.62,209.41
2016,3,23,11,0,283.0,386.0,6.8,24.0,613.0,351.73,261.6
2016,3,23,11,15,251.5,404.5,6.7,24.5,610.5,378.37,283.88
2016,3,23,11,30,220.0,423.0,6.6,25.0,608.0,407.8,307.47
2016,3,23,11,45,541.5,284.5,6.5,25.5,751.0,475.52,358.14
2016,3,23,12,0,863.0,146.0,6.4,26.0,894.0,576.1,435.78
2016,3,23,12,15,587.5,286.5,6.25,26.0,798.0,576.33,437.02
2016,3,23,12,30,312.0,427.0,6.1,26.0,702.0,551.45,417.02
2016,3,23,12,45,306.5,427.5,5.95,26.5,696.5,573.53,433.1
2016,3,23,13,0,301.0,428.0,5.8,27.0,691.0,594.27,447.74
2016,3,23,13,15,580.0,287.0,5.65,27.0,785.5,713.48,539.96
2016,3,23,13,30,859.0,146.0,5.5,27.0,880.0,835.0,631.29
2016,3,23,13,45,490.0,278.0,5.4,27.0,695.0,689.28,522.19
2016,3,23,14,0,121.0,410.0,5.3,27.0,510.0,494.68,373.12
2016,3,23,14,15,116.0,394.0,5.15,27.0,487.5,486.17,367.83
2016,3,23,14,30,111.0,378.0,5.0,27.0,465.0,459.32,348.65
2016,3,23,14,45,166.5,360.5,4.9,27.0,484.0,519.57,395.24
2016,3,23,15,0,222.0,343.0,4.8,27.0,503.0,563.5,429.56
2016,3,23,15,15,501.0,235.0,4.65,26.5,566.0,760.77,580.63
2016,3,23,15,30,780.0,127.0,4.5,26.0,629.0,920.13,695.7
