Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,45,754.5,124.5,4.4,26.0,580.0,905.61,686.08
2016,3,23,16,0,729.0,122.0,4.3,26.0,531.0,881.48,671.06
2016,3,23,16,15,700.5,116.5,4.05,25.5,478.5,847.64,649.87
2016,3,23,16,30,672.0,111.0,3.8,25.0,426.0,810.96,626.45
2016,3,23,16,45,628.5,105.0,3.6,25.0,370.5,757.11,589.32
2016,3,23,17,0,585.0,99.0,3.4,25.0,315.0,701.47,550.15
2016,3,23,17,15,527.5,89.5,3.2,24.0,259.5,627.85,498.37
2016,3,23,17,30,470.0,80.0,3.0,23.0,204.0,548.79,440.02
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,449.4,361.99
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,354.67,283.45
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,210.53,158.43
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,18.23,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,13.0,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,26.25,16.78
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,34.31,24.98
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,42.28,32.61
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,45.98,36.07
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,54.13,43.38
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,57.07,45.83
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,59.98,48.19
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,61.94,49.65
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,63.86,51.06
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,74.2,59.85
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,76.26,61.33
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,77.21,61.85
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,118.98,67.77
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,181.42,103.58
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,244.85,153.1
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,307.52,207.79
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,370.56,264.64
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,432.43,321.09
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,493.57,375.96
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,552.29,426.87
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,609.49,474.97
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,663.94,520.35
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,716.29,562.9
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,764.11,600.24
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,809.16,634.41
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,850.11,663.94
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,887.8,690.95
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,920.0,714.19
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,948.49,734.82
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,971.33,751.2
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,990.2,764.87
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,1000.51,773.01
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,1006.69,778.49
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,1006.6,779.03
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,1002.46,776.95
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,989.69,769.36
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,973.08,759.25
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,945.36,740.82
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,924.91,727.61
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,881.75,697.28
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,836.1,664.62
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,770.36,617.89
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,703.73,568.23
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,607.98,493.44
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,523.81,422.92
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,375.31,291.99
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,214.31,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,12.96,0.0
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,26.29,17.24
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,33.99,25.01
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,41.61,32.26
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,46.83,37.02
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,56.55,45.63
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,59.77,48.18
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,62.92,50.61
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,65.43,52.42
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,67.82,54.1
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,69.32,55.09
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,80.37,64.33
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,82.28,65.5
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,127.69,73.06
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,188.68,108.41
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,250.52,156.1
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,312.49,208.7
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,374.19,262.22
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,433.86,314.09
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,492.79,364.12
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,549.73,410.55
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,604.96,453.98
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,656.46,494.19
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,705.88,531.74
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,751.07,564.62
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,793.36,594.66
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,794.01,593.47
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,768.83,574.36
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,852.66,636.61
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,918.65,681.6
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,937.66,694.88
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,952.81,706.25
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,961.21,713.87
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,977.02,726.67
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,973.41,727.63
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,965.82,726.3
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,948.49,717.16
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,927.45,705.63
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,895.98,685.71
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,867.89,667.98
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,819.64,634.97
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,769.38,600.0
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,700.0,553.71
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,630.35,504.71
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,532.41,430.27
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,437.28,353.36
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,300.77,234.69
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,148.62,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,54.56,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,16.65,1.49
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,32.9,22.85
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,45.41,34.86
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,57.63,46.18
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,69.12,56.42
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,86.53,71.56
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,109.85,91.64
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,126.8,105.81
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,98.7,80.8
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,84.22,67.78
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,85.12,68.2
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,85.96,68.55
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,139.37,113.27
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,221.47,168.67
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,248.04,186.64
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,275.15,206.62
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,320.07,236.91
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,368.48,271.33
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,408.06,302.6
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,450.44,335.92
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,503.0,375.72
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,567.29,423.65
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,608.53,455.1
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,648.76,485.35
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,714.28,534.5
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,782.29,584.97
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,819.71,611.63
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,854.08,634.93
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,831.0,618.16
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,787.56,586.43
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,795.94,593.58
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,801.3,598.28
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,788.71,590.33
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,772.72,580.22
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,734.11,553.77
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,673.91,512.48
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,658.51,503.93
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,640.58,493.24
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,545.67,424.32
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,430.61,339.07
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,392.89,312.44
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,354.45,284.09
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,311.24,251.86
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,267.19,217.72
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,212.86,173.12
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,158.07,126.62
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,94.95,70.84
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,12.38,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,6.4,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,17.8,3.88
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,34.31,23.62
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,47.11,35.62
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,59.59,46.96
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,69.02,55.33
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,78.16,63.18
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,84.18,68.13
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,91.43,74.01
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,126.15,103.3
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,160.79,131.99
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,148.96,121.58
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,133.21,108.0
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,175.05,142.74
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,229.04,175.89
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,209.39,143.99
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,264.7,173.34
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,320.47,220.8
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,377.59,270.59
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,434.06,320.32
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,490.44,369.08
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,545.0,415.46
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,599.35,460.78
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,649.84,501.8
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,698.57,540.42
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,744.16,574.99
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,787.61,607.16
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,825.11,634.26
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,859.57,658.38
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,890.61,680.6
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,918.31,700.55
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,938.31,714.88
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,954.54,726.75
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,964.79,734.65
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,971.13,740.05
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,979.4,747.01
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,972.53,743.67
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,959.07,736.03
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,941.87,725.94
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,911.6,706.58
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,878.16,685.49
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,832.8,655.74
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,791.72,628.42
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,724.4,580.51
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,656.74,530.27
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,563.42,457.58
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,472.81,382.83
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,269.14,211.84
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,36.48,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,14.88,3.82
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,30.22,20.91
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,38.11,28.61
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,45.88,35.84
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,51.24,40.63
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,56.46,45.11
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,59.52,47.62
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,68.22,55.03
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,70.81,56.87
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,73.28,58.58
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,74.5,59.3
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,75.65,59.97
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,76.57,60.46
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,141.4,81.37
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,200.93,118.48
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,261.37,166.11
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,321.72,217.88
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,381.93,270.37
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,440.21,321.23
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,497.8,370.28
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,553.35,415.67
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,607.37,458.25
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,658.13,497.94
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,706.89,535.03
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,750.88,566.63
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,792.08,595.37
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,828.9,620.04
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,862.59,641.96
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,889.83,658.62
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,913.41,672.83
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,931.72,684.92
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,946.23,694.66
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,964.33,707.5
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,967.32,710.64
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,962.76,709.23
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,954.29,705.52
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,935.64,695.86
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,913.36,683.9
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,886.86,668.79
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,851.22,647.32
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,801.8,616.46
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,750.5,583.44
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,681.59,536.55
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,612.35,487.22
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,516.32,414.61
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,422.86,339.77
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,291.8,228.46
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,153.61,28.01
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,54.91,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,17.79,6.54
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,35.21,24.74
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,46.21,35.1
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,56.99,44.92
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,66.3,53.06
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,72.67,58.37
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,66.38,52.6
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,77.89,62.27
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,78.71,62.6
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,79.41,62.84
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,74.86,58.62
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,69.87,54.09
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,85.73,67.18
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,101.04,76.09
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,127.02,96.45
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,153.29,116.83
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,137.77,104.29
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,121.28,91.09
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,114.64,85.79
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,107.8,80.34
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,117.44,87.69
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,127.28,95.15
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,130.85,97.91
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,134.51,100.76
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,134.55,100.61
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,134.56,100.46
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,134.97,100.83
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,135.35,101.2
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,129.73,96.7
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,123.97,92.1
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,112.05,82.93
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,100.01,73.63
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,88.36,64.62
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,76.7,55.55
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,63.26,45.02
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,49.85,34.44
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,112.45,84.7
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,183.32,140.98
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,150.92,115.86
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,118.27,90.26
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,103.07,78.56
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,87.74,66.52
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,72.25,54.13
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,56.55,41.31
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,41.14,28.48
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,27.26,16.75
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,16.9,7.77
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,6.57,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.41,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,2.05,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,4.1,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,7.39,0.78
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,10.69,3.73
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,13.99,6.64
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,17.31,9.51
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,37.62,27.17
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,58.05,44.71
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,62.67,48.49
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,67.29,52.26
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,79.64,62.58
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,91.39,72.31
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,82.23,64.24
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,72.48,53.2
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,86.34,64.22
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,99.93,74.95
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,131.35,99.5
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,163.13,124.1
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,165.66,125.96
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,168.21,127.89
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,164.69,124.86
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,160.97,121.7
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,176.68,133.93
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,192.75,146.4
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,240.26,182.81
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,289.31,219.94
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,353.9,269.23
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,416.35,316.4
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,441.87,336.0
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,468.6,356.6
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,423.12,322.62
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,374.87,286.37
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,464.94,355.75
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,539.94,412.66
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,610.75,468.06
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,660.61,508.21
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,517.32,401.34
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,373.4,291.11
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,387.58,304.33
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,379.6,300.34
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,348.55,277.25
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,316.51,253.08
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,495.26,398.1
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,629.3,499.09
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,540.86,429.81
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,454.71,360.2
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,323.34,250.94
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,183.42,63.23
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,67.26,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,6.83,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,22.32,11.15
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,38.05,27.01
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,49.67,37.73
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,61.0,47.9
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,67.12,53.23
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,70.17,55.7
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,73.6,58.38
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,76.92,60.89
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,74.77,58.59
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,80.01,62.56
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,81.26,63.25
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,82.42,63.89
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,83.98,64.87
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,149.83,82.77
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,209.73,121.5
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,270.71,169.44
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,330.66,219.82
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,391.53,271.65
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,451.47,322.96
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,510.77,372.6
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,567.96,418.5
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,623.9,461.96
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,676.64,502.74
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,727.37,541.02
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,774.59,576.01
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,819.28,607.71
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,858.55,634.3
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,894.59,658.67
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,925.82,679.8
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,953.44,698.6
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,974.69,712.98
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,992.02,724.93
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,1001.29,732.12
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,1006.52,736.91
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,1005.57,738.66
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,1000.68,738.03
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,986.74,730.15
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,969.08,719.99
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,951.59,710.31
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,919.78,690.87
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,876.28,663.23
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,830.38,633.34
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,764.38,591.76
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,697.56,547.21
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,601.42,476.69
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,501.91,399.01
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,363.37,284.34
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,220.39,91.7
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,83.0,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.97,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,23.04,12.56
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,38.8,28.33
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,56.72,44.81
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,74.16,60.58
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,89.61,74.12
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,104.65,86.92
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,121.16,101.07
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,137.01,114.47
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,115.51,95.27
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,104.12,84.94
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,133.56,109.9
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,169.67,140.23
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,186.37,143.9
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,229.49,168.1
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,182.13,134.9
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,123.65,95.24
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,74.46,55.29
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,22.49,12.81
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,40.47,27.51
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,58.5,42.17
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,59.37,42.84
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,60.23,43.51
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,180.55,140.37
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,302.05,236.07
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,402.08,314.15
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,514.67,400.47
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,427.77,333.61
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,339.65,264.81
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,294.22,229.36
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,258.45,201.18
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,200.56,156.08
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,142.1,109.77
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,176.01,137.36
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,211.62,166.19
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,431.1,345.91
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,644.4,514.94
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,535.18,430.15
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,446.15,359.85
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,387.34,314.43
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,307.44,251.17
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,275.91,226.72
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,244.13,201.5
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,209.37,173.25
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,174.04,143.83
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,288.85,243.07
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,376.72,314.56
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,259.96,210.39
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,119.81,55.77
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,42.61,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,11.1,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,22.08,12.54
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,33.4,24.21
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,40.02,30.63
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,46.58,36.7
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,50.47,40.11
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,59.16,47.67
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,62.25,50.07
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,65.27,52.34
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,66.95,53.4
2016,4,2,9,0,859.0,88.0,3.5,16.0,567.0,68.56,54.38
2016,4,2,9,15,877.5,91.0,3.35,16.5,619.0,79.12,63.2
2016,4,2,9,30,896.0,94.0,3.2,17.0,671.0,80.91,64.39
2016,4,2,9,45,910.0,96.0,3.1,18.0,717.5,94.31,62.01
2016,4,2,10,0,924.0,98.0,3.0,19.0,764.0,155.33,86.0
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,217.19,128.59
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,279.81,180.03
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,341.91,233.95
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,404.0,288.19
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,464.48,341.05
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,524.18,392.02
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,581.23,438.77
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,636.75,482.84
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,689.32,524.18
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,739.74,562.87
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,786.34,597.05
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,830.22,627.49
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,869.56,654.52
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,905.67,679.27
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,935.77,699.93
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,962.17,718.18
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,982.96,732.79
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,999.82,744.95
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,1006.8,750.73
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,1009.71,754.08
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,1006.68,753.32
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,999.7,750.15
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,996.39,750.07
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,977.87,739.86
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,947.7,720.91
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,914.3,699.61
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,867.8,669.28
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,818.95,636.67
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,759.41,596.45
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,693.16,549.44
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,599.32,479.12
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,508.03,406.62
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,372.58,294.83
