Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,5.55,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,10.7,2.4
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,23.53,14.74
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,36.35,26.43
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,51.33,39.96
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,66.14,53.14
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,81.16,66.15
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,96.02,78.76
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,118.0,97.25
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,139.55,115.03
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,101.09,81.66
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,56.47,43.15
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,79.03,62.3
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,100.01,79.86
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,101.82,77.37
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,103.62,78.48
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,200.06,152.78
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,300.39,228.35
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,232.99,177.57
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,154.6,117.51
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,158.16,120.37
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,161.79,123.15
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,169.11,128.58
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,176.57,134.1
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,208.34,158.63
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,240.84,183.51
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,320.37,243.53
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,402.33,303.88
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,372.58,281.61
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,340.38,257.8
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,499.95,378.17
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,671.42,501.05
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,635.83,474.88
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,612.4,458.3
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,391.86,298.58
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,140.25,105.49
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,236.26,181.81
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,329.8,254.11
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,457.48,353.69
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,585.34,450.05
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,503.53,391.47
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,443.21,348.32
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,634.04,497.57
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,779.72,603.24
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,715.69,558.31
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,651.22,513.35
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,561.43,447.17
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,473.84,379.12
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,352.31,280.93
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,245.4,179.69
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,88.29,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,12.38,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,22.48,11.87
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,33.88,23.85
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,47.11,36.06
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,54.26,42.64
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,61.21,48.79
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,87.47,71.69
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,120.02,99.58
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,123.52,102.0
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,131.24,108.0
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,150.6,123.56
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,178.34,145.79
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,174.48,141.79
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,180.23,145.85
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,161.03,104.94
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,191.29,110.49
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,258.56,162.86
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,317.75,213.07
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,375.78,263.32
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,433.86,313.14
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,490.81,361.59
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,547.07,408.17
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,600.45,450.53
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,652.28,490.34
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,701.24,527.74
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,748.3,562.83
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,791.09,593.17
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,831.29,620.04
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,867.02,644.02
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,899.7,665.85
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,926.08,682.44
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,948.9,696.71
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,966.69,710.14
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,980.76,721.32
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,999.49,734.74
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,1001.83,737.53
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,997.19,735.65
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,988.71,731.48
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,969.94,721.08
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,947.62,708.46
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,922.85,695.21
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,888.65,675.4
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,840.91,645.87
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,791.23,614.3
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,724.79,569.19
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,657.86,521.99
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,568.46,454.87
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,480.93,385.93
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,359.81,288.2
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,251.27,186.76
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,90.29,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,13.23,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,23.95,13.48
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,36.36,26.04
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,48.52,37.2
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,61.02,48.45
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,78.25,63.53
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,101.04,83.08
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,118.33,97.47
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,139.01,114.43
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,152.26,124.81
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,164.95,134.37
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,187.0,151.43
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,191.41,154.16
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,205.18,164.5
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,234.51,173.14
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,268.65,195.18
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,263.22,177.89
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,319.23,212.49
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,376.39,261.07
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,433.93,309.53
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,489.69,355.54
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,544.77,399.67
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,596.88,440.27
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,647.14,478.26
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,695.4,514.55
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,741.88,548.76
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,784.1,578.28
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,823.92,604.72
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,858.66,627.73
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,890.36,648.7
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,775.01,568.39
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,600.25,441.78
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,615.57,455.23
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,630.19,467.11
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,829.47,613.1
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,993.22,724.24
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,987.91,720.82
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,978.81,716.69
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,959.45,706.45
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,936.59,694.0
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,910.8,680.15
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,875.55,659.76
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,827.94,630.54
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,778.46,599.33
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,712.73,555.31
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,646.57,509.26
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,557.5,442.88
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,470.41,374.85
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,352.38,280.07
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,246.84,183.08
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,88.55,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,13.23,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,24.7,14.19
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,43.82,32.21
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,62.86,49.38
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,75.04,60.28
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,88.1,71.6
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,93.1,75.66
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,94.86,76.79
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,77.69,61.64
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,58.08,44.49
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,82.98,65.31
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,106.29,84.4
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,107.38,84.85
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,108.37,85.26
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,117.98,88.67
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,127.79,95.96
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,148.07,111.53
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,168.87,127.46
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,152.24,114.22
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,134.66,100.3
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,131.44,97.74
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,128.08,95.08
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,236.18,177.98
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,348.89,262.3
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,236.86,177.95
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,114.53,83.98
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,125.0,92.24
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,135.73,100.63
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,241.29,181.99
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,363.14,273.93
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,365.88,276.08
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,368.45,278.41
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,270.14,204.94
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,186.98,141.5
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,228.19,173.9
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,271.64,207.78
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,247.55,189.91
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,223.03,171.64
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,203.12,156.49
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,183.0,141.06
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,161.21,124.37
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,139.3,107.37
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,108.79,83.19
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,78.31,58.72
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,65.24,48.31
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,52.2,37.73
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,40.53,28.04
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,28.9,18.24
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,18.95,9.8
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,9.04,1.25
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,4.51,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,4.92,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,9.86,2.29
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,25.19,15.95
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,40.32,29.37
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,58.14,45.08
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,75.67,60.31
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,100.61,81.49
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,119.71,97.31
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,129.93,105.58
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,134.54,109.06
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,153.24,124.07
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,171.65,138.64
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,165.25,132.65
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,158.23,126.27
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,185.83,141.33
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,214.46,162.48
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,227.65,172.35
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,240.82,182.29
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,232.58,175.58
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,223.28,168.13
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,230.57,173.63
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,238.0,179.23
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,354.64,267.31
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,489.82,367.28
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,509.94,382.05
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,529.87,396.93
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,527.19,394.86
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,521.67,390.65
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,409.75,309.26
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,286.59,217.01
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,190.59,144.03
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,94.1,68.91
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,111.81,83.18
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,129.86,97.69
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,85.56,62.83
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,42.45,28.52
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,64.14,46.11
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,86.19,64.04
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,97.38,73.19
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,109.15,82.87
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,57.28,41.28
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,8.26,1.17
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,14.44,6.34
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,20.63,11.54
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,17.31,8.84
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,14.0,6.11
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,10.69,3.32
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,7.39,0.51
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,4.51,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,2.87,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,5.74,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,11.51,4.29
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,17.29,9.48
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,24.32,15.75
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,31.38,21.95
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,18.55,10.62
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,11.55,4.4
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,17.35,9.39
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,81.88,64.49
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,139.4,112.33
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,154.73,124.61
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,170.01,136.82
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,202.96,154.74
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,250.5,189.35
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,196.21,148.34
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,132.39,99.64
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,136.84,102.84
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,141.43,106.07
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,240.22,181.67
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,345.28,260.11
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,360.06,270.87
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,374.93,281.96
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,380.52,286.76
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,385.63,291.26
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,439.76,331.99
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,497.78,375.12
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,417.07,315.57
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,318.93,242.15
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,371.4,282.39
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,414.95,315.3
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,307.25,234.64
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,186.1,141.77
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,223.51,171.42
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,262.88,202.12
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,233.33,179.88
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,203.31,157.16
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,338.97,265.93
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,484.83,378.27
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,299.21,235.67
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,90.77,68.54
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,106.12,81.53
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,124.36,96.58
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,105.06,81.31
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,85.45,65.54
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,66.0,49.46
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,46.01,32.66
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,29.77,18.86
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,15.66,6.59
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,7.82,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,11.13,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,22.27,12.78
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,40.45,29.43
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,58.34,45.56
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,73.97,59.5
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,90.3,73.76
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,97.8,79.94
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,102.06,83.18
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,120.2,98.18
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,138.08,112.7
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,143.69,116.74
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,149.11,120.63
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,178.17,143.98
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,213.79,172.24
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,239.23,180.6
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,266.32,199.47
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,276.99,208.09
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,284.8,214.72
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,267.86,202.11
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,255.02,192.45
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,216.12,163.01
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,174.51,131.26
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,251.66,189.71
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,334.46,250.67
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,342.17,256.05
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,349.83,261.68
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,514.89,385.04
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,695.85,514.07
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,777.34,572.39
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,863.49,633.64
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,802.93,589.11
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,721.51,530.62
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,701.38,517.45
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,678.16,501.58
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,509.74,382.38
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,333.25,251.88
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,222.34,169.47
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,132.86,100.34
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,178.41,136.97
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,227.55,175.87
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,174.61,134.84
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,121.81,93.26
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,404.59,322.9
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,653.36,509.44
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,585.47,458.75
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,518.14,409.84
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,419.02,334.83
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,342.09,273.57
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,246.4,195.49
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,153.32,114.93
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,75.07,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,6.98,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,14.0,6.02
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,25.59,16.54
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,37.22,26.94
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,50.99,39.1
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,64.4,50.75
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,64.71,50.78
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,64.73,50.53
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,38.49,27.75
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,12.39,5.1
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,37.71,26.82
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,63.17,48.27
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,138.85,111.25
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,196.4,148.31
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,231.41,167.17
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,268.51,192.24
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,306.59,219.36
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,350.17,252.13
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,380.99,272.63
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,438.39,315.59
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,490.34,358.16
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,542.08,399.41
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,593.19,438.43
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,642.07,474.96
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,688.51,509.02
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,733.28,540.99
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,773.23,569.27
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,820.25,601.06
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,854.53,624.12
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,885.77,645.23
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,910.93,661.73
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,932.53,676.06
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,947.44,686.21
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,958.64,694.21
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,965.44,699.58
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,968.5,702.8
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,961.6,699.15
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,951.04,693.43
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,937.83,686.18
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,914.35,672.41
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,881.53,653.89
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,846.04,633.46
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,799.25,604.46
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,750.61,573.6
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,685.28,530.02
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,619.56,484.64
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,527.39,416.71
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,446.77,354.49
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,340.01,269.39
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,240.44,182.67
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,120.7,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,15.4,0.0
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,29.91,19.34
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,47.13,35.08
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,63.97,50.11
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,78.64,63.06
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,90.02,72.88
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,49.38,37.47
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,23.96,15.2
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,42.26,30.89
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,39.37,28.22
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,36.49,25.6
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,47.77,35.0
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,59.09,42.23
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,61.23,43.72
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,63.37,45.23
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,112.14,83.44
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,159.79,120.01
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,239.84,179.45
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,328.38,243.39
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,404.83,296.9
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,515.73,375.59
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,574.1,418.69
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,644.79,471.34
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,691.62,505.44
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,736.82,537.88
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,777.91,565.9
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,816.75,590.9
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,851.05,614.74
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,882.44,636.83
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,907.66,654.49
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,941.99,678.14
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,958.05,689.46
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,970.38,698.79
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,975.11,703.5
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,976.05,706.05
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,968.58,702.78
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,957.42,697.39
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,938.12,687.51
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,922.82,680.35
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,889.68,661.52
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,853.83,640.84
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,805.72,610.23
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,755.86,577.9
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,691.43,534.98
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,626.6,490.25
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,540.04,427.28
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,451.09,359.36
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,345.01,274.4
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,246.06,188.16
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,124.12,6.2
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,14.12,0.35
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,28.55,18.65
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,37.28,27.1
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,45.83,34.99
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,51.12,39.78
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,56.31,44.26
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,60.04,47.23
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,63.63,49.98
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,71.66,56.49
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,73.7,57.77
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,75.5,58.84
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,77.16,59.78
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,77.6,59.96
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,94.03,58.38
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,161.95,90.81
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,220.64,130.5
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,279.17,177.61
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,338.26,228.08
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,396.54,278.04
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,454.67,327.06
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,511.41,374.5
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,567.4,420.08
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,620.99,461.76
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,673.23,501.16
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,721.92,537.78
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,768.66,572.15
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,811.71,603.06
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,852.21,630.63
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,888.29,654.85
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,921.25,676.95
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,948.23,695.1
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,971.63,710.99
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,989.02,722.68
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,1002.61,732.05
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,1009.92,737.91
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,1013.38,741.5
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,1009.0,740.82
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,1013.33,746.07
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,996.35,736.42
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,975.8,724.71
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,945.28,706.51
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,911.74,686.2
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,867.39,657.0
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,827.13,630.26
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,765.53,590.25
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,703.36,548.39
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,619.73,488.12
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,537.94,426.11
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,422.95,336.21
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,315.04,243.85
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,160.37,27.14
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
