Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,37.5,7.5,2.5,11.0,8.5,6.4,0.0
2016,5,3,6,0,75.0,15.0,2.6,11.0,17.0,11.66,0.0
2016,5,3,6,15,199.5,31.5,2.7,11.5,56.5,24.35,14.45
2016,5,3,6,30,324.0,48.0,2.8,12.0,96.0,36.87,26.88
2016,5,3,6,45,419.0,59.0,2.9,13.0,148.5,46.83,36.18
2016,5,3,7,0,514.0,70.0,3.0,14.0,201.0,54.6,43.23
2016,5,3,7,15,571.5,78.0,3.1,14.5,257.0,59.5,47.57
2016,5,3,7,30,629.0,86.0,3.2,15.0,313.0,64.28,51.62
2016,5,3,7,45,674.5,90.5,3.35,16.0,371.0,66.24,52.97
2016,5,3,8,0,720.0,95.0,3.5,17.0,429.0,68.2,54.27
2016,5,3,8,15,749.0,100.0,3.55,17.0,485.0,76.89,61.6
2016,5,3,8,30,778.0,105.0,3.6,17.0,541.0,79.0,63.18
2016,5,3,8,45,802.5,107.5,3.7,17.5,594.5,79.19,62.99
2016,5,3,9,0,827.0,110.0,3.8,18.0,648.0,79.35,62.79
2016,5,3,9,15,843.0,113.0,3.8,18.5,696.5,79.61,62.69
2016,5,3,9,30,859.0,116.0,3.8,19.0,745.0,121.77,69.48
2016,5,3,9,45,872.5,118.0,3.85,19.5,788.0,188.32,109.58
2016,5,3,10,0,886.0,120.0,3.9,20.0,831.0,246.03,153.1
2016,5,3,10,15,895.0,122.0,3.9,20.5,867.0,303.92,201.83
2016,5,3,10,30,904.0,124.0,3.9,21.0,903.0,362.34,252.58
2016,5,3,10,45,910.5,125.5,3.9,21.5,932.0,419.87,302.55
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,477.2,351.35
2016,5,3,11,15,921.0,128.0,3.9,22.0,981.5,532.64,398.12
2016,5,3,11,30,925.0,129.0,3.9,22.0,1002.0,587.21,442.94
2016,5,3,11,45,928.5,128.5,3.9,22.5,1014.5,639.39,483.86
2016,5,3,12,0,932.0,128.0,3.9,23.0,1027.0,690.28,522.57
2016,5,3,12,15,932.5,128.0,3.9,23.0,1030.0,738.06,559.0
2016,5,3,12,30,933.0,128.0,3.9,23.0,1033.0,783.96,593.29
2016,5,3,12,45,932.0,128.0,3.9,23.5,1028.0,826.64,622.36
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,866.86,648.7
2016,5,3,13,15,928.0,127.0,3.85,24.0,1009.0,901.84,672.3
2016,5,3,13,30,925.0,126.0,3.8,24.0,995.0,933.69,693.73
2016,5,3,13,45,920.0,125.0,3.8,24.0,973.0,960.44,712.02
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,983.66,728.04
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,1000.88,739.86
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,1014.35,749.36
2016,5,3,14,45,891.5,119.0,3.7,24.0,853.5,1021.08,754.92
2016,5,3,15,0,882.0,117.0,3.7,24.0,816.0,1024.0,758.2
2016,5,3,15,15,869.5,114.5,3.65,23.5,772.5,1019.61,757.96
2016,5,3,15,30,857.0,112.0,3.6,23.0,729.0,1011.52,755.49
2016,5,3,15,45,841.5,108.5,3.6,23.0,680.5,1008.27,755.35
2016,5,3,16,0,826.0,105.0,3.6,23.0,632.0,988.81,744.43
2016,5,3,16,15,804.5,101.0,3.45,22.5,578.5,959.37,727.27
2016,5,3,16,30,783.0,97.0,3.3,22.0,525.0,926.92,708.01
2016,5,3,16,45,754.5,92.5,3.2,22.0,469.5,884.23,680.43
2016,5,3,17,0,726.0,88.0,3.1,22.0,414.0,845.52,655.32
2016,5,3,17,15,686.0,82.0,2.7,21.5,356.5,786.61,614.54
2016,5,3,17,30,646.0,76.0,2.3,21.0,299.0,726.95,572.14
2016,5,3,17,45,586.5,68.5,1.95,20.5,243.0,647.74,514.0
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,569.95,454.43
2016,5,3,18,15,435.5,50.5,1.5,19.0,136.0,464.31,372.42
2016,5,3,18,30,344.0,40.0,1.4,18.0,85.0,364.1,289.5
2016,5,3,18,45,201.5,24.5,1.35,17.0,48.0,224.56,151.57
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,48.54,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,6.4,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.66,0.0
2016,5,4,6,15,205.5,31.5,1.4,13.5,57.5,24.36,14.52
2016,5,4,6,30,331.0,48.0,1.7,14.0,97.0,36.89,26.73
2016,5,4,6,45,420.5,59.0,2.05,15.0,149.5,46.74,35.83
2016,5,4,7,0,510.0,70.0,2.4,16.0,202.0,54.47,42.78
2016,5,4,7,15,567.5,78.5,2.4,17.0,258.0,59.76,47.32
2016,5,4,7,30,625.0,87.0,2.4,18.0,314.0,64.9,51.53
2016,5,4,7,45,667.0,93.0,2.4,19.0,371.5,67.86,53.72
2016,5,4,8,0,709.0,99.0,2.4,20.0,429.0,70.72,55.76
2016,5,4,8,15,738.0,104.0,2.45,20.5,485.0,72.59,57.03
2016,5,4,8,30,767.0,109.0,2.5,21.0,541.0,81.57,64.32
2016,5,4,8,45,789.5,112.5,2.65,22.0,594.0,82.27,64.41
2016,5,4,9,0,812.0,116.0,2.8,23.0,647.0,82.88,64.45
2016,5,4,9,15,828.5,119.5,2.9,23.5,695.0,83.28,64.46
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,127.07,71.91
2016,5,4,9,45,857.5,125.5,3.1,24.5,785.5,183.4,103.89
2016,5,4,10,0,870.0,128.0,3.2,25.0,828.0,249.57,153.35
2016,5,4,10,15,879.5,130.0,3.25,25.0,864.0,306.66,200.76
2016,5,4,10,30,889.0,132.0,3.3,25.0,900.0,364.35,250.3
2016,5,4,10,45,896.0,133.0,3.35,25.5,929.0,420.9,298.48
2016,5,4,11,0,903.0,134.0,3.4,26.0,958.0,477.32,345.56
2016,5,4,11,15,908.0,135.0,3.4,26.0,978.5,532.47,391.08
2016,5,4,11,30,913.0,136.0,3.4,26.0,999.0,586.88,434.77
2016,5,4,11,45,920.0,134.0,3.45,26.5,1012.5,639.47,475.18
2016,5,4,12,0,927.0,132.0,3.5,27.0,1026.0,691.08,513.71
2016,5,4,12,15,928.0,132.0,3.5,27.0,1030.0,738.96,549.41
2016,5,4,12,30,929.0,132.0,3.5,27.0,1034.0,785.05,583.06
2016,5,4,12,45,928.5,131.5,3.5,27.5,1029.5,827.58,611.43
2016,5,4,13,0,928.0,131.0,3.5,28.0,1025.0,867.7,637.07
2016,5,4,13,15,925.5,130.5,3.5,28.0,1011.5,903.45,660.91
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,936.15,682.69
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.0,963.35,700.86
2016,5,4,14,0,915.0,127.0,3.5,28.0,954.0,987.05,716.84
2016,5,4,14,15,908.0,125.5,3.5,28.0,924.5,1004.31,728.75
2016,5,4,14,30,901.0,124.0,3.5,28.0,895.0,1017.82,738.4
2016,5,4,14,45,892.0,122.0,3.5,28.0,858.0,1025.09,744.2
2016,5,4,15,0,883.0,120.0,3.5,28.0,821.0,1028.56,747.77
2016,5,4,15,15,870.5,117.5,3.4,27.5,777.5,1024.22,747.21
2016,5,4,15,30,858.0,115.0,3.3,27.0,734.0,1029.05,752.85
2016,5,4,15,45,842.0,111.5,3.25,27.0,685.5,1012.63,743.63
2016,5,4,16,0,826.0,108.0,3.2,27.0,637.0,992.68,732.37
2016,5,4,16,15,804.5,104.5,2.95,26.5,583.5,963.85,715.17
2016,5,4,16,30,783.0,101.0,2.7,26.0,530.0,931.99,695.88
2016,5,4,16,45,756.0,95.5,2.5,26.0,474.5,889.55,668.33
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,851.29,643.37
2016,5,4,17,15,688.0,84.5,2.05,25.0,361.5,792.04,605.33
2016,5,4,17,30,647.0,79.0,1.8,24.0,304.0,732.05,565.55
2016,5,4,17,45,589.5,71.0,1.55,23.5,247.5,653.85,509.81
2016,5,4,18,0,532.0,63.0,1.3,23.0,191.0,576.89,452.48
2016,5,4,18,15,437.5,52.5,1.25,22.0,139.0,468.48,370.32
2016,5,4,18,30,343.0,42.0,1.2,21.0,87.0,365.48,287.05
2016,5,4,18,45,198.5,26.5,1.2,20.0,49.5,222.82,151.88
2016,5,4,19,0,54.0,11.0,1.2,19.0,12.0,46.81,0.0
2016,5,4,19,15,27.0,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,6.83,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,13.04,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,24.05,14.23
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,34.83,24.62
2016,5,5,6,45,507.0,52.0,2.15,18.0,161.5,41.36,30.7
2016,5,5,7,0,589.0,61.0,2.5,19.0,215.0,47.79,36.41
2016,5,5,7,15,642.0,68.0,2.45,19.5,272.0,52.31,40.33
2016,5,5,7,30,695.0,75.0,2.4,20.0,329.0,56.72,44.0
2016,5,5,7,45,728.5,80.5,2.35,20.5,386.0,65.14,51.04
2016,5,5,8,0,762.0,86.0,2.3,21.0,443.0,68.27,53.42
2016,5,5,8,15,787.5,90.0,2.25,22.0,498.5,70.06,54.51
2016,5,5,8,30,813.0,94.0,2.2,23.0,554.0,71.75,55.5
2016,5,5,8,45,828.0,99.0,2.15,24.0,605.0,73.8,56.78
2016,5,5,9,0,843.0,104.0,2.1,25.0,656.0,75.65,57.89
2016,5,5,9,15,857.0,107.0,2.05,25.5,703.5,86.98,66.95
2016,5,5,9,30,871.0,110.0,2.0,26.0,751.0,133.15,74.61
2016,5,5,9,45,877.5,114.0,2.0,26.5,791.0,190.17,107.07
2016,5,5,10,0,884.0,118.0,2.0,27.0,831.0,247.89,149.82
2016,5,5,10,15,891.5,120.0,2.0,27.0,866.0,305.1,196.84
2016,5,5,10,30,899.0,122.0,2.0,27.0,901.0,362.68,245.58
2016,5,5,10,45,901.5,125.5,2.0,27.5,927.5,419.55,293.13
2016,5,5,11,0,904.0,129.0,2.0,28.0,954.0,475.84,339.05
2016,5,5,11,15,907.0,130.0,2.05,28.0,973.0,529.92,382.87
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,583.06,424.74
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,634.2,463.15
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,684.15,499.54
2016,5,5,12,15,918.5,128.0,2.3,29.0,1018.5,730.46,533.73
2016,5,5,12,30,918.0,128.0,2.4,29.0,1021.0,774.85,565.96
2016,5,5,12,45,915.5,128.5,2.5,29.0,1015.0,816.01,594.42
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,854.68,620.49
2016,5,5,13,15,909.5,128.0,2.65,29.0,995.0,888.49,642.98
2016,5,5,13,30,906.0,127.0,2.7,29.0,981.0,919.2,663.48
2016,5,5,13,45,670.0,252.5,2.75,29.0,876.0,874.11,633.35
2016,5,5,14,0,434.0,378.0,2.8,29.0,771.0,794.82,576.16
2016,5,5,14,15,448.5,359.0,2.8,29.0,753.5,810.37,588.63
2016,5,5,14,30,463.0,340.0,2.8,29.0,736.0,823.56,598.91
2016,5,5,14,45,390.5,351.0,2.85,29.0,676.0,760.54,556.64
2016,5,5,15,0,318.0,362.0,2.9,29.0,616.0,711.75,523.4
2016,5,5,15,15,407.5,308.5,2.85,29.0,615.0,773.86,569.67
2016,5,5,15,30,497.0,255.0,2.8,29.0,614.0,816.2,601.91
2016,5,5,15,45,644.0,184.0,2.8,29.0,616.5,901.7,663.23
2016,5,5,16,0,791.0,113.0,2.8,29.0,619.0,963.35,705.09
2016,5,5,16,15,604.0,156.5,2.65,28.5,524.0,831.0,618.66
2016,5,5,16,30,417.0,200.0,2.5,28.0,429.0,682.79,516.89
2016,5,5,16,45,286.0,195.0,2.4,27.5,345.0,524.87,404.73
2016,5,5,17,0,155.0,190.0,2.3,27.0,261.0,373.08,291.24
2016,5,5,17,15,145.0,166.0,2.05,26.5,225.0,336.45,265.07
2016,5,5,17,30,135.0,142.0,1.8,26.0,189.0,299.22,237.27
2016,5,5,17,45,123.5,117.5,1.6,25.5,154.5,259.33,206.59
2016,5,5,18,0,112.0,93.0,1.4,25.0,120.0,218.78,174.37
2016,5,5,18,15,88.5,70.0,1.3,24.0,87.5,170.09,134.5
2016,5,5,18,30,65.0,47.0,1.2,23.0,55.0,120.89,92.93
2016,5,5,18,45,32.5,27.5,1.2,22.5,31.5,70.06,44.84
2016,5,5,19,0,0.0,8.0,1.2,22.0,8.0,6.83,0.0
2016,5,5,19,15,0.0,4.0,1.2,21.5,4.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,7.26,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.28,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,25.26,15.4
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,36.4,26.14
2016,5,6,6,45,490.5,55.0,1.7,16.5,161.5,43.66,32.94
2016,5,6,7,0,572.0,65.0,1.9,17.0,215.0,50.76,39.36
2016,5,6,7,15,626.0,72.0,1.75,17.5,272.0,55.14,43.16
2016,5,6,7,30,680.0,79.0,1.6,18.0,329.0,59.41,46.73
2016,5,6,7,45,716.0,84.5,1.45,19.0,386.5,62.29,48.87
2016,5,6,8,0,752.0,90.0,1.3,20.0,444.0,71.07,56.03
2016,5,6,8,15,778.5,94.5,1.55,21.0,500.0,73.1,57.31
2016,5,6,8,30,805.0,99.0,1.8,22.0,556.0,75.01,58.47
2016,5,6,8,45,826.5,102.0,2.1,23.0,609.0,75.7,58.61
2016,5,6,9,0,848.0,105.0,2.4,24.0,662.0,76.31,58.68
2016,5,6,9,15,863.0,108.0,2.35,24.5,710.0,87.63,67.78
2016,5,6,9,30,878.0,111.0,2.3,25.0,758.0,136.01,76.36
2016,5,6,9,45,890.0,112.5,2.25,25.5,800.5,192.62,108.8
2016,5,6,10,0,902.0,114.0,2.2,26.0,843.0,250.51,151.87
2016,5,6,10,15,910.0,116.0,2.15,26.0,879.0,308.78,200.04
2016,5,6,10,30,918.0,118.0,2.1,26.0,915.0,367.46,249.88
2016,5,6,10,45,924.0,119.5,2.05,26.5,943.0,425.28,298.28
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,482.84,345.22
2016,5,6,11,15,934.0,122.0,1.9,27.0,991.0,538.63,389.91
2016,5,6,11,30,938.0,123.0,1.8,27.0,1011.0,593.53,432.39
2016,5,6,11,45,945.5,119.5,1.75,27.5,1024.5,646.21,471.22
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,697.82,507.92
2016,5,6,12,15,953.0,116.0,1.65,28.0,1041.0,745.74,541.86
2016,5,6,12,30,953.0,116.0,1.6,28.0,1044.0,791.68,573.52
2016,5,6,12,45,953.5,115.0,1.6,28.0,1039.0,835.02,601.65
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,875.91,627.73
2016,5,6,13,15,951.0,113.0,1.6,28.0,1020.0,911.12,650.03
2016,5,6,13,30,948.0,112.0,1.6,28.0,1006.0,943.13,670.28
2016,5,6,13,45,943.5,111.0,1.6,28.5,984.0,970.42,686.21
2016,5,6,14,0,939.0,110.0,1.6,29.0,962.0,994.14,699.93
2016,5,6,14,15,932.5,109.0,1.65,29.0,932.0,1012.32,712.42
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,1026.73,722.8
2016,5,6,14,45,913.0,108.5,1.75,29.0,864.0,1032.51,728.07
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,1034.47,731.24
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,1030.39,733.01
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,1022.57,732.6
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,1006.14,725.38
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,998.56,723.93
2016,5,6,16,15,820.0,96.5,2.15,27.5,587.0,970.03,708.71
2016,5,6,16,30,799.0,93.0,2.1,27.0,534.0,938.46,691.6
2016,5,6,16,45,769.5,89.5,2.1,27.0,477.5,895.79,666.08
2016,5,6,17,0,740.0,86.0,2.1,27.0,421.0,850.89,638.64
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.0,799.01,606.38
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,740.57,568.37
2016,5,6,17,45,603.5,68.0,1.55,24.0,250.5,662.44,514.93
2016,5,6,18,0,545.0,61.0,1.4,23.0,194.0,585.66,459.67
2016,5,6,18,15,457.5,51.0,1.4,22.0,142.5,483.24,382.44
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,385.84,303.85
2016,5,6,18,45,233.0,26.5,1.4,20.5,53.0,254.12,179.62
2016,5,6,19,0,96.0,12.0,1.4,20.0,15.0,76.85,0.0
2016,5,6,19,15,48.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,7.68,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,13.97,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.0,61.5,27.32,17.18
2016,5,7,6,30,310.0,53.0,2.1,16.0,101.0,40.43,29.66
2016,5,7,6,45,383.5,66.5,2.3,16.5,151.0,50.18,38.67
2016,5,7,7,0,457.0,80.0,2.5,17.0,201.0,59.68,47.2
2016,5,7,7,15,511.5,90.0,2.55,17.5,255.0,68.04,54.47
2016,5,7,7,30,566.0,100.0,2.6,18.0,309.0,73.85,59.32
2016,5,7,7,45,393.0,148.0,2.7,19.0,304.5,101.05,82.37
2016,5,7,8,0,220.0,196.0,2.8,20.0,300.0,137.37,112.61
2016,5,7,8,15,245.0,218.5,3.15,20.5,347.5,143.65,117.25
2016,5,7,8,30,270.0,241.0,3.5,21.0,395.0,155.28,126.35
2016,5,7,8,45,430.0,216.0,3.85,22.0,487.5,133.01,106.92
2016,5,7,9,0,590.0,191.0,4.2,23.0,580.0,116.85,92.79
2016,5,7,9,15,459.0,258.5,4.25,23.5,574.0,150.3,119.96
2016,5,7,9,30,328.0,326.0,4.3,24.0,568.0,218.44,157.17
2016,5,7,9,45,570.0,237.0,4.35,24.5,686.5,211.71,137.4
2016,5,7,10,0,812.0,148.0,4.4,25.0,805.0,247.91,154.99
2016,5,7,10,15,821.0,150.5,4.35,25.5,839.5,302.82,200.54
2016,5,7,10,30,830.0,153.0,4.3,26.0,874.0,358.49,247.83
2016,5,7,10,45,832.5,157.5,4.3,26.5,900.0,413.69,294.69
2016,5,7,11,0,835.0,162.0,4.3,27.0,926.0,468.56,340.25
2016,5,7,11,15,839.5,163.0,4.3,27.0,945.5,521.42,383.81
2016,5,7,11,30,844.0,164.0,4.3,27.0,965.0,573.73,425.82
2016,5,7,11,45,863.5,152.5,4.3,27.5,981.0,622.18,463.3
2016,5,7,12,0,883.0,141.0,4.3,28.0,997.0,672.43,501.04
2016,5,7,12,15,883.0,141.0,4.3,28.0,1000.0,717.49,534.96
2016,5,7,12,30,883.0,141.0,4.3,28.0,1003.0,760.82,566.96
2016,5,7,12,45,881.5,141.0,4.3,28.5,997.0,801.09,594.43
2016,5,7,13,0,880.0,141.0,4.3,29.0,991.0,839.05,619.05
2016,5,7,13,15,876.0,140.5,4.3,29.0,977.0,871.92,641.32
2016,5,7,13,30,872.0,140.0,4.3,29.0,963.0,901.79,661.58
2016,5,7,13,45,863.5,140.5,4.3,29.0,940.5,925.32,677.63
2016,5,7,14,0,855.0,141.0,4.3,29.0,918.0,945.4,691.51
2016,5,7,14,15,544.5,281.0,4.3,29.0,770.0,827.21,609.61
2016,5,7,14,30,234.0,421.0,4.3,29.0,622.0,647.12,478.37
2016,5,7,14,45,181.0,403.5,4.3,29.0,555.5,587.88,437.14
2016,5,7,15,0,128.0,386.0,4.3,29.0,489.0,525.85,392.58
2016,5,7,15,15,242.0,348.0,4.3,29.0,529.0,629.83,471.57
2016,5,7,15,30,356.0,310.0,4.3,29.0,569.0,711.91,533.63
2016,5,7,15,45,538.5,224.0,4.3,29.0,585.5,829.8,621.91
2016,5,7,16,0,721.0,138.0,4.3,29.0,602.0,929.3,692.34
2016,5,7,16,15,657.5,142.0,4.15,28.5,538.5,868.41,652.82
2016,5,7,16,30,594.0,146.0,4.0,28.0,475.0,805.34,612.13
2016,5,7,16,45,603.0,130.5,3.9,27.5,434.0,789.79,604.53
2016,5,7,17,0,612.0,115.0,3.8,27.0,393.0,770.97,594.19
2016,5,7,17,15,570.0,106.5,3.9,26.0,339.0,709.34,554.44
2016,5,7,17,30,528.0,98.0,4.0,25.0,285.0,647.12,512.74
2016,5,7,17,45,472.5,87.0,4.15,24.5,232.0,562.92,451.36
2016,5,7,18,0,417.0,76.0,4.3,24.0,179.0,489.52,395.38
2016,5,7,18,15,334.5,62.0,4.35,23.5,131.0,392.39,317.29
2016,5,7,18,30,252.0,48.0,4.4,23.0,83.0,301.02,239.6
2016,5,7,18,45,126.0,30.5,4.5,22.5,48.0,160.2,113.76
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,11.1,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.85,0.0
2016,5,8,6,0,0.0,2.0,3.2,18.0,2.0,1.64,0.0
2016,5,8,6,15,0.0,7.5,3.25,18.5,7.5,6.15,0.0
2016,5,8,6,30,0.0,13.0,3.3,19.0,13.0,10.68,3.6
2016,5,8,6,45,0.0,19.5,3.35,19.5,19.5,16.05,8.42
2016,5,8,7,0,0.0,26.0,3.4,20.0,26.0,21.43,13.19
2016,5,8,7,15,0.0,33.5,3.75,20.5,33.5,27.64,18.62
2016,5,8,7,30,0.0,41.0,4.1,21.0,41.0,33.88,23.96
2016,5,8,7,45,0.0,40.0,4.5,21.5,40.0,33.06,23.1
2016,5,8,8,0,0.0,39.0,4.9,22.0,39.0,32.25,22.25
2016,5,8,8,15,0.0,43.5,5.0,22.5,43.5,36.01,25.32
2016,5,8,8,30,0.0,48.0,5.1,23.0,48.0,39.78,28.37
2016,5,8,8,45,0.0,89.5,5.2,23.5,89.5,74.46,57.49
2016,5,8,9,0,0.0,131.0,5.3,24.0,131.0,106.68,84.08
2016,5,8,9,15,0.0,110.5,5.15,24.0,110.5,91.23,70.96
2016,5,8,9,30,0.0,90.0,5.0,24.0,90.0,75.04,54.68
2016,5,8,9,45,0.0,112.5,4.9,24.0,112.5,93.07,68.89
2016,5,8,10,0,0.0,135.0,4.8,24.0,135.0,110.9,82.82
2016,5,8,10,15,3.5,159.0,4.7,24.0,162.0,130.8,98.15
2016,5,8,10,30,7.0,183.0,4.6,24.0,189.0,151.18,113.83
2016,5,8,10,45,7.5,190.0,4.5,24.5,197.0,157.78,118.58
2016,5,8,11,0,8.0,197.0,4.4,25.0,205.0,164.5,123.44
2016,5,8,11,15,11.0,232.5,4.35,25.0,243.5,195.05,146.84
2016,5,8,11,30,14.0,268.0,4.3,25.0,282.0,226.24,170.54
2016,5,8,11,45,9.0,210.5,4.3,25.0,219.5,179.08,134.43
2016,5,8,12,0,4.0,153.0,4.3,25.0,157.0,129.93,96.51
2016,5,8,12,15,2.0,139.5,4.3,25.0,141.5,117.9,87.16
2016,5,8,12,30,0.0,126.0,4.3,25.0,126.0,105.52,77.49
2016,5,8,12,45,12.5,247.0,4.3,25.5,259.5,216.74,163.27
2016,5,8,13,0,25.0,368.0,4.3,26.0,393.0,338.14,254.11
2016,5,8,13,15,32.5,389.0,4.1,25.5,420.5,368.65,277.09
2016,5,8,13,30,40.0,410.0,3.9,25.0,448.0,400.51,301.25
2016,5,8,13,45,29.5,364.0,3.75,25.0,392.0,354.59,267.24
2016,5,8,14,0,19.0,318.0,3.6,25.0,336.0,292.46,220.99
2016,5,8,14,15,14.5,268.5,3.4,24.5,281.5,245.52,186.2
2016,5,8,14,30,10.0,219.0,3.2,24.0,227.0,197.9,150.29
2016,5,8,14,45,17.5,261.5,3.05,24.0,276.0,245.24,187.19
2016,5,8,15,0,25.0,304.0,2.9,24.0,325.0,295.04,225.41
2016,5,8,15,15,14.0,238.0,2.8,23.5,250.0,223.05,170.8
2016,5,8,15,30,3.0,172.0,2.7,23.0,175.0,151.24,115.29
2016,5,8,15,45,13.5,206.0,2.65,23.0,215.5,195.21,150.68
2016,5,8,16,0,24.0,240.0,2.6,23.0,256.0,242.25,188.05
2016,5,8,16,15,19.5,217.0,3.2,22.5,229.0,217.13,169.38
2016,5,8,16,30,15.0,194.0,3.8,22.0,202.0,191.79,150.28
2016,5,8,16,45,7.5,104.0,4.45,22.0,108.0,95.54,73.15
2016,5,8,17,0,0.0,14.0,5.1,22.0,14.0,11.55,3.93
2016,5,8,17,15,0.0,12.0,5.75,21.5,12.0,9.89,2.6
2016,5,8,17,30,0.0,10.0,6.4,21.0,10.0,8.23,1.25
2016,5,8,17,45,0.0,8.0,7.1,21.0,8.0,6.58,0.0
2016,5,8,18,0,0.0,6.0,7.8,21.0,6.0,4.93,0.0
2016,5,8,18,15,0.0,4.5,7.7,20.5,4.5,3.69,0.0
2016,5,8,18,30,0.0,3.0,7.6,20.0,3.0,2.46,0.0
2016,5,8,18,45,0.0,1.5,7.55,20.0,1.5,1.23,0.0
2016,5,8,19,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,7.05,19.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,45,22.0,9.5,4.7,19.5,11.0,8.11,0.0
2016,5,9,6,0,44.0,19.0,4.5,20.0,22.0,15.07,0.0
2016,5,9,6,15,131.5,41.0,4.65,20.0,60.0,31.63,20.57
2016,5,9,6,30,219.0,63.0,4.8,20.0,98.0,47.85,35.54
2016,5,9,6,45,271.0,83.5,4.95,20.5,145.0,62.56,48.75
2016,5,9,7,0,323.0,104.0,5.1,21.0,192.0,75.41,60.05
2016,5,9,7,15,279.0,124.5,5.35,21.5,212.5,89.88,72.45
2016,5,9,7,30,235.0,145.0,5.6,22.0,233.0,102.17,82.69
2016,5,9,7,45,360.0,156.5,5.95,23.0,316.0,110.43,89.13
2016,5,9,8,0,485.0,168.0,6.3,24.0,399.0,112.81,90.46
2016,5,9,8,15,462.0,186.5,6.35,24.0,428.0,121.57,97.47
2016,5,9,8,30,439.0,205.0,6.4,24.0,457.0,129.58,103.82
2016,5,9,8,45,363.5,247.5,6.5,24.5,469.0,158.88,127.54
2016,5,9,9,0,288.0,290.0,6.6,25.0,481.0,177.9,142.49
2016,5,9,9,15,155.5,282.5,6.55,25.5,386.5,184.02,146.77
2016,5,9,9,30,23.0,275.0,6.5,26.0,292.0,211.11,160.03
2016,5,9,9,45,267.5,287.0,6.5,26.5,503.5,216.68,153.09
2016,5,9,10,0,512.0,299.0,6.5,27.0,715.0,281.46,192.21
2016,5,9,10,15,423.5,351.0,6.4,27.5,705.0,326.88,231.75
2016,5,9,10,30,335.0,403.0,6.3,28.0,695.0,373.38,271.18
2016,5,9,10,45,381.0,395.5,6.2,28.5,737.5,413.37,301.73
2016,5,9,11,0,427.0,388.0,6.1,29.0,780.0,449.21,329.5
2016,5,9,11,15,586.5,310.5,6.0,29.0,861.5,501.57,369.96
2016,5,9,11,30,746.0,233.0,5.9,29.0,943.0,571.93,424.4
2016,5,9,11,45,802.5,196.0,5.8,29.5,968.0,622.73,463.47
2016,5,9,12,0,859.0,159.0,5.7,30.0,993.0,671.14,500.32
2016,5,9,12,15,859.5,159.5,5.6,30.0,996.5,715.98,534.01
2016,5,9,12,30,860.0,160.0,5.5,30.0,1000.0,759.29,565.85
2016,5,9,12,45,860.5,158.5,5.4,30.0,995.5,799.39,594.67
2016,5,9,13,0,861.0,157.0,5.3,30.0,991.0,837.37,620.34
2016,5,9,13,15,858.0,156.0,5.2,30.0,977.5,870.37,642.44
2016,5,9,13,30,855.0,155.0,5.1,30.0,964.0,900.48,662.47
2016,5,9,13,45,852.5,152.0,5.0,30.5,943.5,926.22,678.12
2016,5,9,14,0,850.0,149.0,4.9,31.0,923.0,948.68,691.5
2016,5,9,14,15,842.5,147.0,4.85,31.0,893.5,977.46,710.84
2016,5,9,14,30,835.0,145.0,4.8,31.0,864.0,989.44,719.15
2016,5,9,14,45,825.0,142.5,4.75,31.0,828.0,994.75,723.31
2016,5,9,15,0,815.0,140.0,4.7,31.0,792.0,996.36,725.24
2016,5,9,15,15,801.5,137.0,4.6,30.5,750.0,990.24,723.6
2016,5,9,15,30,788.0,134.0,4.5,30.0,708.0,980.5,719.8
2016,5,9,15,45,768.0,131.0,4.45,30.0,660.0,960.67,708.23
2016,5,9,16,0,748.0,128.0,4.4,30.0,612.0,944.68,699.39
2016,5,9,16,15,725.0,123.5,4.25,29.5,560.5,914.14,681.65
2016,5,9,16,30,702.0,119.0,4.1,29.0,509.0,880.92,662.03
2016,5,9,16,45,669.0,114.0,3.95,29.0,455.0,834.84,631.99
2016,5,9,17,0,636.0,109.0,3.8,29.0,401.0,786.97,600.36
2016,5,9,17,15,595.0,101.5,3.55,28.5,346.0,727.06,560.23
2016,5,9,17,30,554.0,94.0,3.3,28.0,291.0,666.51,518.5
2016,5,9,17,45,495.5,84.5,3.1,27.5,237.5,587.83,461.96
2016,5,9,18,0,437.0,75.0,2.9,27.0,184.0,504.96,399.83
2016,5,9,18,15,354.0,62.0,3.0,26.5,135.5,408.0,324.4
2016,5,9,18,30,271.0,49.0,3.1,26.0,87.0,316.85,248.89
2016,5,9,18,45,160.0,31.0,3.25,25.5,51.0,203.4,146.54
2016,5,9,19,0,49.0,13.0,3.4,25.0,15.0,45.16,0.0
2016,5,9,19,15,24.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.5,21.5,10.0,7.68,0.0
2016,5,10,6,0,30.0,18.0,2.7,22.0,20.0,14.73,0.0
2016,5,10,6,15,99.5,43.0,2.75,22.0,57.5,32.94,21.56
2016,5,10,6,30,169.0,68.0,2.8,22.0,95.0,50.97,37.93
2016,5,10,6,45,255.0,85.0,2.9,22.5,144.5,63.46,49.13
2016,5,10,7,0,341.0,102.0,3.0,23.0,194.0,74.1,58.42
2016,5,10,7,15,396.0,115.5,3.0,23.5,246.5,82.61,65.59
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,90.8,72.28
2016,5,10,7,45,509.0,134.0,3.05,24.5,355.0,93.19,73.9
2016,5,10,8,0,567.0,139.0,3.1,25.0,411.0,95.55,75.46
2016,5,10,8,15,598.0,146.5,3.05,25.5,463.5,98.87,77.78
2016,5,10,8,30,629.0,154.0,3.0,26.0,516.0,100.9,79.01
2016,5,10,8,45,664.0,155.0,3.0,26.5,567.5,98.57,76.65
2016,5,10,9,0,699.0,156.0,3.0,27.0,619.0,96.41,74.47
2016,5,10,9,15,716.5,160.5,3.0,27.5,664.5,96.05,73.81
2016,5,10,9,30,734.0,165.0,3.0,28.0,710.0,145.45,85.13
2016,5,10,9,45,751.5,165.5,3.05,28.5,751.0,195.57,115.08
2016,5,10,10,0,769.0,166.0,3.1,29.0,792.0,255.22,159.57
2016,5,10,10,15,778.5,169.0,3.15,29.0,826.0,307.97,202.79
2016,5,10,10,30,788.0,172.0,3.2,29.0,860.0,361.61,247.84
2016,5,10,10,45,794.0,174.5,3.25,29.5,886.0,414.3,291.58
2016,5,10,11,0,800.0,177.0,3.3,30.0,912.0,467.07,334.44
2016,5,10,11,15,804.5,178.5,3.35,30.0,931.0,518.33,375.81
2016,5,10,11,30,809.0,180.0,3.4,30.0,950.0,569.14,415.79
2016,5,10,11,45,802.0,187.0,3.45,30.5,958.5,616.6,451.41
2016,5,10,12,0,795.0,194.0,3.5,31.0,967.0,662.35,484.74
2016,5,10,12,15,795.5,194.5,3.5,31.0,970.0,706.55,517.08
2016,5,10,12,30,796.0,195.0,3.5,31.0,973.0,749.36,547.79
2016,5,10,12,45,785.0,201.0,3.55,31.0,965.0,786.11,573.86
2016,5,10,13,0,774.0,207.0,3.6,31.0,957.0,820.21,597.78
2016,5,10,13,15,770.0,206.0,3.6,31.0,944.0,851.45,619.35
2016,5,10,13,30,766.0,205.0,3.6,31.0,931.0,879.81,638.33
2016,5,10,13,45,750.0,210.0,3.65,31.0,907.0,908.5,657.82
2016,5,10,14,0,734.0,215.0,3.7,31.0,883.0,925.73,669.86
2016,5,10,14,15,725.0,212.0,3.75,31.0,855.0,938.13,678.94
2016,5,10,14,30,716.0,209.0,3.8,31.0,827.0,947.03,685.9
2016,5,10,14,45,535.5,282.0,3.9,31.0,733.0,853.02,622.12
2016,5,10,15,0,355.0,355.0,4.0,31.0,639.0,741.39,544.0
2016,5,10,15,15,479.5,287.5,4.05,31.0,650.0,825.4,606.88
2016,5,10,15,30,604.0,220.0,4.1,31.0,661.0,894.7,658.45
2016,5,10,15,45,477.5,244.0,4.15,31.0,578.0,789.93,586.19
2016,5,10,16,0,351.0,268.0,4.2,31.0,495.0,670.37,502.69
2016,5,10,16,15,434.0,220.5,4.2,30.5,478.0,723.87,546.03
2016,5,10,16,30,517.0,173.0,4.2,30.0,461.0,750.57,570.3
2016,5,10,16,45,462.5,173.0,4.25,29.5,411.0,693.26,531.57
2016,5,10,17,0,408.0,173.0,4.3,29.0,361.0,635.75,492.12
2016,5,10,17,15,371.0,157.0,4.25,28.5,310.5,555.78,435.93
2016,5,10,17,30,334.0,141.0,4.2,28.0,260.0,497.74,394.02
2016,5,10,17,45,286.5,122.0,4.2,27.5,211.5,427.07,340.73
2016,5,10,18,0,239.0,103.0,4.2,27.0,163.0,358.4,286.95
2016,5,10,18,15,178.5,80.0,4.1,26.5,119.0,274.86,219.09
2016,5,10,18,30,118.0,57.0,4.0,26.0,75.0,194.11,151.48
2016,5,10,18,45,59.0,33.5,3.95,25.5,42.5,100.37,70.53
2016,5,10,19,0,0.0,10.0,3.9,25.0,10.0,8.23,0.0
2016,5,10,19,15,0.0,5.0,3.7,24.5,5.0,4.27,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,27.0,8.5,1.85,19.5,10.0,7.26,0.0
2016,5,11,6,0,54.0,17.0,2.1,20.0,20.0,13.63,0.49
2016,5,11,6,15,131.0,39.0,2.3,20.5,57.5,30.29,19.6
2016,5,11,6,30,208.0,61.0,2.5,21.0,95.0,46.51,34.33
2016,5,11,6,45,270.0,80.5,2.75,21.5,142.5,60.63,46.92
2016,5,11,7,0,332.0,100.0,3.0,22.0,190.0,72.58,57.36
2016,5,11,7,15,384.5,115.0,3.2,22.5,242.5,82.1,65.43
2016,5,11,7,30,437.0,130.0,3.4,23.0,295.0,91.26,72.97
2016,5,11,7,45,471.0,143.5,3.65,23.5,347.5,98.82,78.99
2016,5,11,8,0,505.0,157.0,3.9,24.0,400.0,105.99,84.58
2016,5,11,8,15,536.5,167.0,3.95,24.5,452.0,110.57,87.91
2016,5,11,8,30,568.0,177.0,4.0,25.0,504.0,114.86,90.97
2016,5,11,8,45,583.5,189.0,4.1,25.5,551.5,119.71,94.49
2016,5,11,9,0,599.0,201.0,4.2,26.0,599.0,122.89,96.61
2016,5,11,9,15,618.0,208.5,4.2,26.5,644.5,123.73,96.82
2016,5,11,9,30,637.0,216.0,4.2,27.0,690.0,170.06,107.4
2016,5,11,9,45,636.0,230.5,4.2,27.5,726.5,220.81,139.74
2016,5,11,10,0,635.0,245.0,4.2,28.0,763.0,271.89,178.46
2016,5,11,10,15,646.5,250.0,4.15,28.5,796.5,320.28,217.29
2016,5,11,10,30,658.0,255.0,4.1,29.0,830.0,370.1,258.01
2016,5,11,10,45,654.0,267.5,4.05,29.5,854.0,420.37,299.05
2016,5,11,11,0,650.0,280.0,4.0,30.0,878.0,470.14,338.73
2016,5,11,11,15,517.0,352.5,3.9,30.0,834.5,503.07,366.08
2016,5,11,11,30,384.0,425.0,3.8,30.0,791.0,524.45,382.94
2016,5,11,11,45,228.0,447.0,3.75,30.5,665.5,477.94,349.71
2016,5,11,12,0,72.0,469.0,3.7,31.0,540.0,423.29,309.02
2016,5,11,12,15,114.5,486.5,3.6,31.0,599.0,476.09,347.37
2016,5,11,12,30,157.0,504.0,3.5,31.0,658.0,536.17,390.09
2016,5,11,12,45,148.5,500.5,3.45,31.0,645.5,543.89,395.35
2016,5,11,13,0,140.0,497.0,3.4,31.0,633.0,550.19,399.81
2016,5,11,13,15,79.5,412.0,3.35,31.0,489.0,428.98,314.08
2016,5,11,13,30,19.0,327.0,3.3,31.0,345.0,295.95,217.41
2016,5,11,13,45,125.0,391.0,3.25,31.5,505.5,480.64,353.05
2016,5,11,14,0,231.0,455.0,3.2,32.0,666.0,651.78,472.46
2016,5,11,14,15,179.5,440.5,3.15,31.5,602.0,601.82,437.58
2016,5,11,14,30,128.0,426.0,3.1,31.0,538.0,548.36,400.84
2016,5,11,14,45,384.0,330.5,3.05,31.0,643.5,751.24,548.62
2016,5,11,15,0,640.0,235.0,3.0,31.0,749.0,928.81,672.34
2016,5,11,15,15,502.5,272.5,3.0,31.0,663.0,833.0,606.27
2016,5,11,15,30,365.0,310.0,3.0,31.0,577.0,720.83,529.66
2016,5,11,15,45,202.5,286.5,3.0,31.0,433.0,512.88,383.42
2016,5,11,16,0,40.0,263.0,3.0,31.0,289.0,304.19,228.21
2016,5,11,16,15,274.5,227.0,2.95,30.5,382.5,547.74,416.24
2016,5,11,16,30,509.0,191.0,2.9,30.0,476.0,763.97,574.68
2016,5,11,16,45,476.0,179.5,2.9,29.5,424.5,714.25,541.3
2016,5,11,17,0,443.0,168.0,2.9,29.0,373.0,663.51,508.29
2016,5,11,17,15,401.5,153.5,2.95,28.5,320.5,600.55,465.55
2016,5,11,17,30,360.0,139.0,3.0,28.0,268.0,518.53,407.59
2016,5,11,17,45,320.5,119.0,3.05,27.5,219.0,452.5,359.19
2016,5,11,18,0,281.0,99.0,3.1,27.0,170.0,387.57,309.41
2016,5,11,18,15,215.5,77.5,3.25,26.5,124.0,300.35,239.5
2016,5,11,18,30,150.0,56.0,3.4,26.0,78.0,216.47,169.74
2016,5,11,18,45,75.0,34.0,3.55,25.5,45.0,127.27,91.38
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.89,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.12,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,30.5,10.0,1.1,20.5,12.0,8.54,0.0
2016,5,12,6,0,61.0,20.0,1.2,21.0,24.0,15.89,2.36
2016,5,12,6,15,143.5,41.5,1.4,21.5,62.5,32.11,21.11
2016,5,12,6,30,226.0,63.0,1.6,22.0,101.0,47.98,35.47
2016,5,12,6,45,156.5,83.5,1.85,22.5,114.5,61.89,47.81
2016,5,12,7,0,87.0,104.0,2.1,23.0,128.0,77.2,61.07
2016,5,12,7,15,97.0,128.5,2.15,23.5,161.0,93.56,74.89
2016,5,12,7,30,107.0,153.0,2.2,24.0,194.0,109.41,87.96
2016,5,12,7,45,68.5,167.5,2.3,24.5,195.0,123.12,98.97
2016,5,12,8,0,30.0,182.0,2.4,25.0,196.0,132.82,106.46
2016,5,12,8,15,172.5,209.0,2.4,25.0,307.0,144.93,116.04
2016,5,12,8,30,315.0,236.0,2.4,25.0,418.0,153.09,122.3
2016,5,12,8,45,174.0,249.0,2.4,25.5,351.0,167.31,133.2
2016,5,12,9,0,33.0,262.0,2.4,26.0,284.0,183.07,145.22
2016,5,12,9,15,20.5,236.0,2.35,26.5,250.0,181.66,143.33
2016,5,12,9,30,8.0,210.0,2.3,27.0,216.0,166.11,124.29
2016,5,12,9,45,7.5,205.5,2.25,27.5,212.0,164.63,122.59
2016,5,12,10,0,7.0,201.0,2.2,28.0,208.0,162.71,120.65
2016,5,12,10,15,3.5,164.5,2.15,28.0,168.0,135.12,99.53
2016,5,12,10,30,0.0,128.0,2.1,28.0,128.0,105.76,76.98
2016,5,12,10,45,24.0,268.5,2.05,28.5,290.5,216.25,160.06
2016,5,12,11,0,48.0,409.0,2.0,29.0,453.0,329.52,242.19
2016,5,12,11,15,379.0,328.5,2.0,29.0,689.0,420.64,306.84
2016,5,12,11,30,710.0,248.0,2.0,29.0,925.0,565.27,410.61
2016,5,12,11,45,488.0,367.0,2.0,29.5,835.5,569.46,412.69
2016,5,12,12,0,266.0,486.0,2.0,30.0,746.0,553.03,399.16
2016,5,12,12,15,281.0,484.0,2.05,30.0,759.0,586.41,423.27
2016,5,12,12,30,296.0,482.0,2.1,30.0,772.0,620.73,447.51
2016,5,12,12,45,331.5,463.0,2.15,30.0,786.0,657.44,473.75
2016,5,12,13,0,367.0,444.0,2.2,30.0,800.0,694.88,500.38
2016,5,12,13,15,253.0,463.0,2.25,30.0,707.0,639.43,461.34
2016,5,12,13,30,139.0,482.0,2.3,30.0,614.0,565.31,409.14
2016,5,12,13,45,265.0,440.0,2.4,30.0,685.0,667.03,483.3
2016,5,12,14,0,391.0,398.0,2.5,30.0,756.0,761.62,550.55
2016,5,12,14,15,424.0,371.0,2.5,29.5,747.5,798.97,577.44
2016,5,12,14,30,457.0,344.0,2.5,29.0,739.0,822.26,595.81
2016,5,12,14,45,520.5,304.5,2.5,29.0,736.5,861.08,624.27
2016,5,12,15,0,584.0,265.0,2.5,29.0,734.0,897.06,650.77
2016,5,12,15,15,298.0,249.0,2.45,29.0,488.0,577.64,430.69
2016,5,12,15,30,12.0,233.0,2.4,29.0,242.0,217.82,162.52
2016,5,12,15,45,47.5,261.0,2.35,29.0,292.5,304.44,230.27
2016,5,12,16,0,83.0,289.0,2.3,29.0,343.0,378.04,286.19
2016,5,12,16,15,95.5,267.0,2.2,28.5,324.5,371.06,282.67
2016,5,12,16,30,108.0,245.0,2.1,28.0,306.0,363.22,278.87
2016,5,12,16,45,96.5,218.5,2.05,28.0,269.0,325.04,250.99
2016,5,12,17,0,85.0,192.0,2.0,28.0,232.0,286.32,222.36
2016,5,12,17,15,70.5,169.5,1.8,27.5,199.5,249.79,194.97
2016,5,12,17,30,56.0,147.0,1.6,27.0,167.0,213.43,167.1
2016,5,12,17,45,44.0,122.0,1.4,26.5,136.0,175.74,137.63
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,137.71,107.13
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,85.93,64.75
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,46.74,31.99
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,24.47,12.98
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,5.75,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,2.99,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
