Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,2.99,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,5.74,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,11.09,3.79
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,16.46,8.61
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,23.49,14.85
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,30.54,21.04
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,62.5,48.68
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,91.69,73.5
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,117.86,95.38
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,136.26,110.43
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,160.73,130.34
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,174.77,141.42
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,187.31,150.91
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,199.14,159.74
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,196.55,149.1
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,188.84,143.52
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,225.2,169.69
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,276.33,206.69
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,308.04,228.51
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,360.03,266.15
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,361.56,268.49
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,367.7,273.62
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,312.17,233.36
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,253.51,189.99
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,392.62,294.21
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,549.05,407.4
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,455.05,338.91
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,339.37,253.4
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,579.69,436.44
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,823.85,608.7
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,836.02,611.74
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,821.4,596.66
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,670.52,491.39
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,486.81,359.43
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,452.53,335.81
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,416.36,309.81
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,625.54,464.0
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,821.0,598.58
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,777.88,566.58
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,713.8,523.13
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,850.37,620.9
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,959.37,689.81
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,885.29,642.8
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,802.42,591.32
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,823.07,606.49
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,829.16,610.7
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,784.29,583.05
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,733.12,551.01
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,668.07,508.22
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,603.56,463.99
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,518.72,402.9
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,437.11,340.88
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,330.62,256.17
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,232.93,161.72
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,82.89,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,12.8,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,23.5,12.98
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,37.31,26.39
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,50.79,38.68
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,64.79,51.08
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,78.33,62.79
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,95.43,77.39
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,115.8,94.51
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,85.81,68.5
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,68.11,53.1
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,69.76,54.22
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,71.3,55.2
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,122.97,98.02
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,182.23,145.85
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,216.56,161.64
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,248.47,181.84
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,247.94,183.03
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,248.51,186.41
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,294.24,218.16
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,361.28,266.02
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,393.79,288.8
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,446.18,326.51
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,501.11,366.44
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,556.18,406.45
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,589.01,430.19
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,620.72,452.64
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,642.18,467.25
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,662.93,480.96
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,745.81,541.19
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,825.33,595.74
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,858.36,616.33
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,888.57,635.56
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,913.51,651.45
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,935.22,665.4
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,929.28,662.12
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,890.76,634.55
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,852.63,611.59
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,810.7,585.71
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,694.24,507.64
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,573.35,424.09
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,444.71,333.7
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,292.63,221.59
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,462.22,354.11
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,628.94,476.91
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,573.88,437.29
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,518.46,398.75
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,480.19,372.71
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,440.6,344.96
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,393.88,310.99
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,346.85,275.65
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,291.99,232.72
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,238.09,188.9
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,171.65,133.22
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,106.86,73.04
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,33.98,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,12.23,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,23.9,13.28
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,38.88,27.68
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,53.57,41.05
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,69.18,54.9
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,84.42,68.12
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,99.62,81.0
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,118.23,96.5
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,130.21,105.9
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,145.78,118.11
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,160.25,129.42
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,173.96,139.96
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,186.98,149.84
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,189.94,151.5
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,218.46,165.03
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,243.92,180.08
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,263.41,189.27
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,308.0,219.04
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,330.96,240.7
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,357.94,264.37
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,402.75,296.69
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,443.56,326.58
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,489.06,360.96
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,532.99,394.47
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,534.14,395.86
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,523.74,387.95
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,536.51,397.54
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,548.16,406.09
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,577.98,428.16
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,608.5,450.61
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,605.07,448.15
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,599.2,444.07
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,600.54,445.66
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,600.46,446.33
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,720.14,536.63
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,844.26,627.77
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,839.93,625.46
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,832.65,622.02
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,614.39,465.18
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,369.17,280.74
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,360.08,275.6
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,350.63,269.52
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,172.42,132.86
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,10.75,3.08
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,189.54,150.04
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,380.98,301.08
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,348.31,276.71
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,314.74,251.93
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,277.68,223.16
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,240.03,193.25
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,196.58,157.88
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,153.04,121.45
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,104.88,80.13
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,44.24,27.41
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,17.3,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.08,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.99,13.29
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.46,22.89
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,44.45,32.85
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,50.52,38.34
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,56.46,43.49
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,60.12,46.51
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,63.69,49.34
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,65.95,50.98
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,68.13,52.52
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,76.02,58.86
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,77.33,59.61
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,77.47,59.4
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,77.55,59.17
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,96.26,58.23
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,158.71,89.01
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,211.12,123.97
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,264.98,166.4
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,308.71,216.46
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,342.77,254.1
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,384.02,279.2
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,480.56,350.05
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,532.29,392.82
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,583.24,434.06
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,632.41,473.01
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,680.57,510.31
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,725.66,544.37
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,769.27,576.63
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,810.12,603.87
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,848.88,629.22
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,883.46,652.54
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,915.14,673.83
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,941.48,691.5
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,964.49,706.98
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,982.69,720.8
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,997.39,732.47
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,1002.71,736.57
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,1004.44,738.51
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,1002.51,737.57
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,997.11,734.75
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,922.43,685.86
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,814.62,612.68
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,731.24,554.71
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,626.32,480.21
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,593.63,459.14
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,559.36,436.2
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,673.07,524.53
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,761.67,588.18
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,697.59,542.03
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,633.84,495.74
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,549.58,434.47
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,468.32,371.99
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,356.42,281.38
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,253.45,183.75
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,92.56,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,11.79,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,23.72,13.24
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,32.23,22.05
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,40.57,29.76
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,46.08,34.72
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,51.49,39.36
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,55.07,42.33
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,58.54,45.11
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,66.3,51.38
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,68.59,52.91
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,69.93,53.72
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,71.18,54.46
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,72.22,55.02
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,73.12,55.48
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,103.08,63.28
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,155.59,85.66
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,209.14,121.46
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,263.7,164.49
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,317.92,210.46
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,372.51,257.51
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,426.44,303.22
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,480.02,347.56
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,531.87,390.06
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,582.86,430.74
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,631.71,467.86
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,679.37,502.99
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,723.77,535.86
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,766.59,566.88
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,806.2,593.59
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,843.59,618.45
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,877.13,640.59
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,907.72,660.7
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,932.93,677.25
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,954.81,691.67
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,972.34,703.32
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,986.4,712.84
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,991.12,716.47
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,992.32,718.03
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,989.35,716.7
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,995.86,721.68
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,981.93,713.89
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,964.72,704.26
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,939.24,689.88
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,910.9,673.62
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,873.39,650.21
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,839.56,629.13
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,789.6,597.09
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,738.58,563.65
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,672.3,518.66
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,606.55,472.37
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,521.94,410.43
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,440.34,347.57
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,333.01,260.68
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,231.81,167.43
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,83.45,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,12.83,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,25.38,14.36
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,36.97,25.77
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,48.33,36.04
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,55.72,42.65
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,64.75,50.43
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,69.52,54.35
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,74.1,57.98
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,76.53,59.58
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,78.85,61.04
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,80.19,61.93
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,81.4,62.71
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,82.33,63.14
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,91.85,70.63
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,109.09,68.91
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,158.68,90.38
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,210.24,124.7
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,262.93,165.62
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,314.72,208.66
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,367.29,252.96
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,409.75,293.26
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,430.6,312.98
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,439.97,321.01
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,431.71,315.66
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,502.14,366.04
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,576.63,418.58
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,589.17,427.23
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,599.45,434.35
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,716.0,521.11
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,824.72,599.76
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,857.36,620.36
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,887.2,639.62
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,911.85,655.85
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,933.3,670.09
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,962.85,689.62
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,975.59,698.38
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,984.06,704.71
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,988.97,708.95
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,985.65,707.68
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,978.88,704.44
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,964.64,697.0
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,947.17,687.65
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,920.93,673.15
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,898.31,661.06
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,859.57,636.83
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,818.86,611.14
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,767.58,578.6
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,715.32,544.63
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,644.26,495.19
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,573.93,444.74
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,482.55,378.14
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,403.33,317.37
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,300.65,234.04
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,206.21,148.4
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,99.43,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,13.47,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,26.45,15.06
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,38.66,27.04
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,50.97,38.15
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,59.63,45.82
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,68.08,53.05
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,74.06,57.98
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,81.1,63.64
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,83.54,65.33
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,85.86,66.89
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,87.17,67.73
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,88.34,68.46
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,88.93,68.57
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,89.36,68.57
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,157.14,110.8
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,248.72,179.09
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,275.11,198.09
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,297.78,215.91
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,312.45,228.06
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,336.22,246.59
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,375.32,272.45
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,454.87,328.6
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,469.72,340.79
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,486.0,352.93
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,528.21,383.77
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,584.96,424.49
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,602.17,436.27
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,616.88,446.2
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,628.9,454.49
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,638.72,461.16
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,669.92,483.3
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,700.86,505.05
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,816.26,588.25
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,919.8,659.72
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,775.03,559.98
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,580.81,422.34
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,783.89,570.64
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,960.66,690.88
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,954.03,686.51
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,944.1,681.96
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,810.71,594.1
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,664.8,493.04
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,732.3,544.61
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,772.84,576.12
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,577.73,438.78
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,392.59,301.87
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,356.45,276.97
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,319.98,250.46
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,279.33,220.11
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,238.45,188.72
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,193.5,152.97
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,134.16,104.76
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,87.72,65.53
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,34.43,20.34
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,15.14,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.12,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.34,14.27
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,37.61,26.21
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,49.6,36.98
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,57.28,43.81
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,64.8,50.25
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,71.97,56.19
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,76.78,59.97
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,78.37,60.97
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,79.94,61.92
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,81.53,63.02
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,82.97,63.98
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,82.96,63.62
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,82.85,63.21
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,108.19,68.44
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,156.96,89.18
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,206.39,121.46
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,257.59,160.81
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,313.85,216.93
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,359.42,260.65
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,353.32,258.16
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,350.17,257.1
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,417.92,305.87
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,498.62,363.85
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,537.81,391.72
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,579.68,421.44
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,654.73,478.7
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,742.03,544.42
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,780.28,571.09
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,816.68,595.6
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,700.9,512.08
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,516.77,376.62
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,740.33,541.41
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,924.26,667.1
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,939.94,677.95
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,966.08,697.05
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,864.81,629.37
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,725.45,530.61
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,579.04,428.58
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,428.51,319.34
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,273.87,206.05
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,113.06,82.88
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,101.57,74.53
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,90.04,65.9
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,387.01,303.21
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,664.79,510.17
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,654.78,504.05
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,641.16,496.15
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,575.28,449.53
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,510.53,402.3
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,429.1,340.07
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,351.28,278.05
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,259.85,202.88
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,157.1,113.86
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,74.64,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,12.45,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,24.67,13.73
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,35.19,24.17
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,45.53,33.5
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,54.36,41.31
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,60.84,46.87
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,65.38,50.59
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,69.75,54.04
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,101.57,80.48
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,135.96,108.46
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,147.39,117.35
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,158.22,125.73
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,115.13,89.98
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,84.28,64.35
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,147.93,102.81
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,233.15,164.03
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,268.5,188.21
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,303.19,214.12
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,312.39,225.37
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,305.91,223.87
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,351.18,250.42
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,466.47,331.32
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,516.13,370.27
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,565.13,408.01
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,571.62,412.91
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,566.22,407.05
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,588.11,422.56
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,609.21,437.07
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,712.68,512.6
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,818.97,586.41
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,783.92,558.95
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,712.55,506.19
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,683.31,487.27
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,635.68,455.54
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,817.85,585.67
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,957.99,678.02
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,963.5,681.56
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,979.24,693.08
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,975.92,692.14
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,969.17,689.4
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,953.74,681.33
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,935.15,671.42
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,909.16,657.1
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,887.13,645.36
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,846.7,620.17
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,804.43,593.67
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,752.91,562.12
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,700.41,529.04
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,628.52,480.46
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,549.95,425.19
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,468.73,365.51
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,391.24,305.47
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,291.67,225.3
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,199.89,144.46
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,98.05,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,13.1,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,25.73,14.38
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,37.9,26.26
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,50.22,37.33
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,47.34,35.11
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,47.2,35.01
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,53.86,40.59
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,60.55,46.05
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,105.17,83.21
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,145.82,116.23
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,109.06,85.53
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,89.46,69.1
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,129.57,101.6
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,174.58,137.32
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,142.86,98.57
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,155.22,89.42
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,219.46,147.39
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,280.52,205.93
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,286.35,199.13
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,363.81,250.8
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,400.94,286.75
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,429.0,311.34
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,464.61,337.54
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,494.04,359.32
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,520.66,378.81
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,547.18,397.91
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,636.22,464.41
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,733.5,536.04
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,770.2,561.1
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,804.9,584.74
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,836.34,605.98
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,865.05,624.58
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,895.97,644.55
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,915.5,657.08
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,929.78,666.38
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,940.75,673.68
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,935.15,670.51
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,925.53,664.98
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,916.82,659.78
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,904.91,652.58
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,884.81,640.67
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,861.76,626.93
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,821.91,603.48
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,788.12,583.66
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,745.19,556.56
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,700.95,528.12
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,644.93,491.06
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,588.78,452.96
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,521.48,404.65
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,437.69,342.99
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,359.16,283.5
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,284.12,223.98
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,201.26,156.12
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,106.21,75.78
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,49.42,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
