Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,13.23,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,23.9,12.35
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.42,23.17
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.78,32.49
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,52.93,39.7
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,58.74,44.69
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,62.63,47.86
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,66.41,50.81
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,68.51,52.28
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,70.53,53.66
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,71.94,54.5
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,73.22,55.24
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,81.05,61.33
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,81.54,61.4
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,91.67,58.61
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,141.33,76.8
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,191.94,108.45
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,252.27,153.81
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,303.71,195.89
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,355.7,239.4
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,407.06,281.76
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,458.47,323.25
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,508.28,363.24
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,557.44,401.73
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,605.06,437.49
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,651.98,471.79
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,695.52,503.7
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,737.72,534.05
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,777.42,561.63
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,815.32,587.08
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,848.82,609.09
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,879.56,629.27
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,806.23,576.99
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,688.74,490.77
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,838.57,601.33
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,960.36,684.67
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,963.03,686.44
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,975.81,695.74
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,973.58,695.5
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,967.95,693.33
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,954.03,686.28
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,936.94,677.3
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,818.26,601.2
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,661.59,493.26
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,747.06,559.72
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,811.4,606.49
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,761.68,574.26
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,710.88,541.3
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,644.54,495.37
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,578.65,448.33
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,490.8,383.94
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,415.39,326.04
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,315.95,245.95
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,224.05,167.0
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,113.62,25.16
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,13.23,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.9,12.24
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,34.44,23.17
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,44.81,32.51
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,51.81,38.74
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,56.56,42.82
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,60.57,46.11
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,64.45,49.17
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,65.66,49.9
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,66.89,50.62
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,74.68,56.78
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,76.02,57.54
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,75.58,56.86
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,75.15,56.2
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,84.7,53.57
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,145.76,79.86
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,219.56,142.89
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,291.95,209.51
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,317.88,228.21
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,344.24,247.42
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,374.82,263.76
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,459.68,323.56
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,510.64,364.43
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,560.85,403.86
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,607.94,439.16
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,652.98,471.97
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,697.16,504.26
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,740.1,535.03
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,779.51,562.56
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,817.1,587.77
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,850.31,609.8
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,880.74,630.02
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,907.3,646.43
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,930.72,660.83
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,948.1,672.79
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,962.11,682.76
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,971.71,690.07
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,977.83,695.34
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,975.52,696.53
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,969.8,695.73
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,968.78,697.02
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,951.7,687.98
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,812.15,598.11
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,635.27,474.77
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,743.28,557.4
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,828.49,617.58
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,703.36,532.69
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,573.12,441.06
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,517.62,402.47
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,462.4,362.34
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,398.56,314.5
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,336.5,265.83
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,239.43,187.3
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,165.12,123.02
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,81.02,17.98
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,12.8,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,23.21,11.61
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,32.69,21.71
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,43.85,31.7
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,47.59,35.15
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,51.46,38.48
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,69.96,54.06
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,84.84,66.3
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,114.12,90.27
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,142.99,113.41
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,153.36,121.14
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,153.92,120.9
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,178.12,139.64
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,204.14,159.5
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,206.15,152.03
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,227.25,159.88
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,207.14,129.87
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,243.19,145.61
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,308.02,204.79
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,371.01,260.06
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,409.82,292.25
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,428.31,308.08
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,473.15,341.16
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,516.56,373.52
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,565.31,409.22
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,616.24,445.93
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,647.38,468.35
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,677.89,490.08
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,702.61,507.7
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,725.65,524.03
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,705.37,509.39
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,682.33,492.71
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,808.64,586.35
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,924.53,667.32
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,869.52,630.49
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,792.89,575.9
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,719.4,525.59
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,637.92,468.65
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,664.19,488.61
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,668.83,493.44
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,484.69,362.06
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,298.6,223.6
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,572.96,435.7
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,831.55,621.79
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,690.19,521.98
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,541.24,414.29
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,472.89,365.8
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,385.42,301.51
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,343.02,269.95
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,300.48,237.33
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,250.72,198.44
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,201.42,158.66
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,146.28,112.8
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,91.86,66.15
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,43.6,7.73
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,11.95,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,22.55,10.91
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,37.88,25.94
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,53.22,39.61
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,67.09,51.81
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,78.34,61.55
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,89.28,70.78
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,104.57,83.49
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,112.43,89.6
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,120.15,95.49
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,130.89,104.01
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,141.53,112.38
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,173.3,137.6
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,196.26,155.34
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,214.26,161.12
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,225.18,168.06
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,260.86,192.12
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,288.32,210.23
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,276.69,203.96
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,252.43,187.73
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,166.1,122.63
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,71.8,50.34
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,187.53,138.75
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,294.71,218.24
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,327.8,242.23
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,362.76,267.65
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,394.95,290.97
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,429.15,315.63
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,281.49,208.41
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,121.79,88.46
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,332.42,248.08
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,562.53,412.82
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,406.5,300.74
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,243.23,180.36
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,221.81,164.89
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,199.99,148.7
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,177.35,131.74
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,154.44,114.46
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,134.01,98.94
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,113.46,83.21
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,115.42,84.96
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,117.51,86.82
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,75.76,54.51
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,36.48,23.61
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,21.92,12.02
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,7.43,0.36
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,39.31,26.29
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,72.47,53.29
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,60.83,44.0
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,49.7,35.04
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,39.28,26.59
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,28.9,18.01
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,20.19,10.68
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,11.51,3.3
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,5.75,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,10.67,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,20.39,9.27
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,36.3,24.76
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,51.96,38.71
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,66.34,51.27
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,81.29,64.02
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,89.81,71.18
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,99.04,78.77
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,119.39,95.3
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,142.03,113.39
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,159.61,127.06
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,176.7,140.13
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,176.41,139.15
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,171.93,134.91
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,122.7,94.85
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,139.29,77.07
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,187.83,106.54
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,246.99,150.78
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,298.5,193.02
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,350.64,236.84
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,401.79,279.41
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,452.84,321.05
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,502.56,361.26
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,551.64,399.96
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,597.6,434.48
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,641.3,466.32
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,653.22,472.9
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,650.52,468.05
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,676.13,486.17
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,700.51,503.09
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,789.6,568.31
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,862.92,619.83
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,900.22,642.55
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,922.02,655.46
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,939.1,666.86
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,952.81,676.26
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,960.6,682.06
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,964.96,685.87
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,962.41,686.46
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,956.49,685.09
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,943.6,678.43
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,927.51,669.87
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,908.58,660.5
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,880.35,645.03
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,844.59,623.18
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,806.76,599.77
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,731.68,550.54
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,647.05,493.48
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,588.56,452.61
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,530.57,410.71
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,456.78,357.36
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,385.78,302.9
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,297.66,231.86
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,215.77,161.44
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,110.51,30.51
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,11.95,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,21.65,10.03
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,32.2,21.26
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,42.58,30.61
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,49.76,36.99
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,54.91,41.42
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,63.33,48.44
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,71.25,54.87
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,66.19,50.32
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,67.73,51.3
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,102.46,79.61
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,145.79,114.18
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,144.59,112.51
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,151.08,117.11
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,110.49,84.21
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,139.4,75.09
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,208.06,126.47
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,279.29,185.61
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,297.68,194.71
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,349.4,231.73
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,399.99,276.73
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,444.46,313.1
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,481.87,341.08
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,518.8,368.04
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,575.9,409.43
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,648.08,461.32
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,691.74,492.27
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,734.02,521.86
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,773.05,547.08
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,810.22,569.87
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,843.81,591.46
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,874.67,611.33
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,900.81,628.78
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,923.8,644.39
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,941.22,656.16
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,955.27,666.01
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,957.62,668.78
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,970.57,678.39
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,968.6,678.29
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,963.24,676.36
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,948.97,669.52
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,931.52,660.81
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,913.61,652.75
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,886.49,638.75
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,849.32,616.81
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,810.13,593.31
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,760.49,562.47
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,709.72,530.2
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,644.72,487.6
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,580.05,443.6
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,493.65,381.96
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,419.35,326.34
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,323.35,249.95
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,234.36,174.33
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,119.1,33.87
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,11.95,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,21.89,9.93
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,37.84,25.77
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,53.45,39.58
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,65.75,50.24
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,75.86,58.71
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,84.25,65.57
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,92.29,71.96
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,97.32,75.55
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,102.11,78.85
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,105.87,81.41
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,109.03,83.46
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,109.62,83.43
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,110.03,83.27
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,113.85,86.04
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,158.59,94.36
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,205.18,122.13
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,253.61,156.77
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,313.9,210.28
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,355.79,247.82
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,388.18,271.8
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,403.88,283.52
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,456.67,320.08
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,546.64,383.74
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,592.63,417.6
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,639.88,452.11
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,683.03,482.89
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,725.1,512.41
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,763.49,539.36
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,799.98,564.76
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,832.81,586.37
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,862.95,605.92
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,887.53,622.89
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,908.97,638.0
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,924.37,650.35
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,936.41,660.8
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,807.94,576.61
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,631.61,454.84
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,333.15,247.24
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,28.27,16.29
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,169.02,125.63
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,325.33,243.46
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,173.05,129.46
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,30.66,18.64
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,49.77,33.9
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,68.95,49.2
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,78.33,56.92
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,89.34,66.01
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,75.33,55.15
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,61.21,44.0
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,47.98,33.38
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,35.56,23.21
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,24.76,14.24
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.0,5.19
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,6.98,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,11.52,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.9,9.09
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,31.5,20.6
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,41.93,30.01
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,50.31,37.44
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,56.61,42.86
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,60.97,46.45
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,65.18,49.79
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,67.32,51.3
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,69.39,52.72
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,110.77,86.52
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,171.96,135.44
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,160.16,125.14
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,166.61,129.65
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,180.09,139.95
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,232.29,170.42
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,197.54,128.12
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,240.34,145.53
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,289.5,197.57
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,336.61,243.57
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,379.22,272.07
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,434.35,310.47
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,464.63,333.26
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,494.38,355.31
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,531.49,381.67
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,570.87,409.31
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,642.32,463.12
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,727.17,526.09
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,710.1,510.27
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,656.62,469.4
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,768.96,551.98
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,876.58,626.97
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,901.49,642.97
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,923.13,657.58
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,939.93,669.21
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,953.33,678.82
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,953.3,680.0
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,958.07,684.51
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,953.9,683.04
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,946.42,679.66
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,932.47,672.57
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,915.43,663.58
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,798.14,588.07
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,669.63,500.06
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,738.24,552.93
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,787.19,588.82
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,736.18,555.38
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,684.05,521.07
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,617.63,475.7
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,560.74,435.79
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,481.98,377.28
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,406.41,318.55
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,319.12,247.97
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,237.45,177.5
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,120.66,35.41
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,11.95,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,21.59,9.3
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,33.6,22.23
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,45.35,32.75
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,53.85,40.26
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,62.15,47.36
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,69.49,53.43
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,74.42,57.32
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,77.53,59.47
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,80.49,61.43
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,82.08,62.51
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,83.54,63.46
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,128.93,99.88
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,177.55,138.01
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,130.83,100.46
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,145.38,83.03
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,194.64,112.47
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,245.49,149.91
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,296.57,190.77
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,348.62,233.33
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,399.85,275.16
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,451.36,316.36
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,502.01,356.6
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,552.33,395.59
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,600.64,432.4
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,648.29,467.9
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,649.11,467.21
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,639.35,457.76
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,722.34,518.51
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,803.85,576.56
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,756.88,540.43
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,666.98,474.33
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,803.66,574.06
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,931.01,661.16
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,948.06,672.12
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,961.7,681.83
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,973.96,690.83
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,982.66,697.73
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,980.9,699.25
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,975.68,698.79
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,962.92,692.18
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,946.9,683.62
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,923.72,671.55
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,897.68,657.58
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,867.31,639.59
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,828.71,615.85
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,780.79,585.62
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,731.66,553.92
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,667.49,510.6
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,603.6,466.02
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,524.46,408.59
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,447.57,350.14
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,345.09,268.49
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,255.38,191.35
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,128.88,38.24
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,11.52,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,20.91,8.58
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,31.53,20.51
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,42.0,29.93
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,50.5,37.43
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,56.85,42.87
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,61.24,46.47
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,65.48,49.82
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,67.65,51.35
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,69.74,52.78
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,71.55,53.95
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,80.39,60.88
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,80.7,60.78
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,80.94,60.64
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,82.7,61.75
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,133.21,71.84
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,184.75,102.13
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,246.26,147.22
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,298.72,189.4
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,351.75,233.25
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,404.0,275.94
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,456.24,317.73
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,507.1,358.14
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,557.3,397.0
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,573.44,408.94
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,580.27,411.92
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,652.5,465.67
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,737.49,527.75
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,728.12,517.3
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,693.33,489.59
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,792.95,561.76
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,878.81,620.52
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,904.92,637.59
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,927.87,653.17
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,945.23,665.34
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,959.2,675.53
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,966.82,681.86
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,984.63,694.86
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,982.44,696.37
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,976.78,695.97
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,962.72,688.89
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,945.43,679.85
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,920.76,667.14
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,899.73,656.82
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,862.19,634.29
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,822.63,610.17
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,772.9,578.95
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,722.03,546.23
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,657.14,502.69
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,592.56,457.79
