Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,512.38,399.6
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,429.83,336.85
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,333.87,259.76
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,244.99,183.31
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,124.2,36.18
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,11.95,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,22.16,9.09
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,36.41,24.46
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,50.81,37.3
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,58.83,44.46
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,67.35,51.77
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,73.71,57.02
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,79.87,61.94
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,109.79,86.49
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,139.25,110.19
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,108.38,84.29
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,87.25,66.56
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,128.63,99.8
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,174.19,135.7
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,126.69,97.14
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,141.52,80.45
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,190.05,108.8
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,240.6,145.77
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,291.69,187.14
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,343.66,230.46
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,395.45,273.19
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,447.55,315.37
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,498.01,356.0
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,547.22,394.74
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,596.56,431.72
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,643.9,466.24
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,687.99,498.57
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,730.84,529.38
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,716.5,515.45
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,685.31,489.24
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,780.65,559.46
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,874.75,625.6
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,900.18,642.05
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,922.38,656.86
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,938.86,668.06
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,951.94,677.21
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,960.54,683.87
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,965.68,688.49
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,848.67,612.73
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,707.19,514.39
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,826.91,603.23
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,928.72,673.99
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,902.66,659.06
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,873.92,643.07
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,831.13,616.3
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,786.5,587.96
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,733.74,554.24
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,679.95,518.97
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,602.94,465.68
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,536.73,418.58
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,454.97,357.28
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,376.83,295.86
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,281.18,218.31
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,176.25,130.74
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,87.0,23.14
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,11.95,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,21.83,8.52
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,34.62,22.94
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.43,34.43
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,54.16,40.5
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,60.82,46.25
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,46.35,33.87
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,39.7,28.09
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,93.26,72.85
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,134.05,106.1
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,148.91,117.61
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,168.76,133.03
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,164.89,128.92
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,169.79,131.91
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,116.12,88.64
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,132.13,72.75
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,187.26,121.54
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,240.9,176.27
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,252.17,170.61
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,346.17,231.9
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,346.48,244.53
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,341.42,247.15
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,414.83,299.08
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,546.58,395.5
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,592.36,429.91
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,641.11,465.43
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,685.16,497.88
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,727.96,528.78
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,768.26,556.2
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,806.77,581.27
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,840.5,603.48
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,871.48,623.81
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,775.75,555.66
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,633.4,452.36
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,806.42,578.26
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,952.33,677.96
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,959.55,682.67
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,963.29,686.15
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,961.08,687.41
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,955.48,686.65
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,824.86,600.73
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,673.3,493.9
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,786.44,580.17
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,879.35,647.14
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,842.79,624.18
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,804.15,600.22
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,753.38,568.31
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,701.54,534.8
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,636.26,490.41
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,571.31,444.6
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,482.88,378.98
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,406.4,319.46
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,305.14,237.33
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,195.37,145.38
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,95.85,25.26
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,10.24,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,19.45,6.59
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,36.22,24.16
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,52.85,38.98
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,67.17,51.5
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,79.25,61.84
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,88.78,69.75
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,98.03,77.2
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,112.72,89.0
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,126.66,99.99
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,131.83,103.64
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,128.25,100.14
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,157.49,123.24
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,176.33,137.68
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,187.82,146.12
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,235.84,168.12
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,210.13,134.53
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,237.27,143.48
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,289.0,185.15
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,341.69,228.73
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,393.17,271.39
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,448.29,315.95
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,498.4,356.63
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,548.03,395.96
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,594.48,431.1
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,643.92,467.08
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,682.69,494.98
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,724.9,524.36
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,765.45,552.19
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,804.62,577.39
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,838.76,600.04
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,870.3,620.94
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,897.79,639.2
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,922.22,655.51
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,939.64,667.34
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,953.69,677.15
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,970.67,688.99
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,970.58,689.94
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,966.99,690.01
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,959.95,688.01
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,945.48,680.16
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,935.63,675.51
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,794.49,583.65
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,642.76,477.65
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,720.12,537.2
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,777.62,579.55
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,737.17,554.96
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,695.13,529.08
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,617.42,475.4
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,551.42,428.65
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,469.41,367.79
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,391.1,306.37
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,290.34,224.94
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,181.74,134.4
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,89.61,22.24
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,11.52,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,21.06,7.17
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,34.7,22.88
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,47.41,34.39
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,54.15,40.48
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,60.84,46.26
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,68.25,52.53
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,73.28,56.66
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,99.34,78.18
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,129.09,102.35
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,100.4,78.12
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,74.9,56.69
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,116.25,90.23
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,151.02,117.8
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,158.95,123.52
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,209.98,144.24
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,251.29,170.83
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,291.54,200.49
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,319.65,219.97
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,366.35,254.55
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,393.62,274.02
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,447.89,315.27
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,498.79,356.71
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,548.99,396.6
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,596.77,432.81
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,642.89,466.73
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,662.85,479.04
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,667.34,479.11
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,738.99,532.39
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,806.94,581.3
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,841.34,603.94
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,873.07,624.95
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,899.69,641.48
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,923.17,655.98
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,941.05,668.08
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,955.55,678.13
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,962.26,683.54
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,965.53,686.94
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,977.67,697.78
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,973.13,698.04
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,961.08,692.18
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,945.78,684.31
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,922.23,672.48
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,895.81,658.67
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,865.82,640.93
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,827.95,617.58
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,780.25,587.75
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,731.37,556.37
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,666.96,512.78
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,602.86,467.82
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,521.61,408.57
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,437.21,344.01
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,336.43,262.6
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,243.86,182.41
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,123.6,31.33
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,11.52,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,21.03,6.67
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,34.32,22.52
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,46.67,33.75
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,53.02,39.51
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,63.45,48.47
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,62.3,47.4
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,70.4,54.03
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,70.97,54.2
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,71.64,54.45
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,73.03,55.27
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,74.31,55.99
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,81.91,61.9
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,82.1,61.72
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,82.06,61.37
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,127.71,70.1
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,178.69,99.27
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,231.27,137.73
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,291.48,185.82
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,343.93,229.46
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,395.77,272.72
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,447.54,315.17
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,497.71,356.18
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,547.27,395.74
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,595.15,432.24
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,642.01,466.97
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,685.75,499.65
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,728.18,530.74
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,767.76,557.99
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,805.55,582.25
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,839.91,605.31
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,871.63,626.57
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,897.81,643.31
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,920.83,658.02
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,938.31,671.74
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,952.41,683.46
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,972.34,697.73
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,975.67,701.23
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,973.64,702.93
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,968.16,702.52
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,953.34,694.54
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,935.3,684.53
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,917.42,675.61
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,890.08,660.25
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,851.92,636.19
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,811.75,610.51
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,761.03,578.81
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,709.19,545.46
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,642.04,498.68
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,567.69,444.97
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,485.36,382.89
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,406.67,320.78
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,306.07,238.68
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,196.76,146.62
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,96.32,21.63
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,8.96,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,17.18,3.96
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,33.5,21.75
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,48.76,35.32
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,63.0,47.74
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,77.02,59.7
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,72.86,56.09
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,74.06,56.86
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,72.36,55.13
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,71.04,53.71
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,72.45,54.56
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,73.76,55.31
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,79.41,59.6
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,77.92,58.07
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,126.92,97.17
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,213.16,147.35
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,198.65,122.19
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,236.28,140.13
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,288.81,182.31
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,341.93,226.34
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,394.09,269.72
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,446.22,312.31
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,497.18,353.73
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,547.5,393.66
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,595.23,429.81
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,641.28,463.65
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,685.47,496.38
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,728.34,527.52
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,767.26,554.31
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,804.27,578.08
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,838.22,600.93
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,869.51,622.01
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,894.26,639.1
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,915.79,654.19
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,933.22,666.46
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,947.31,676.68
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,865.08,621.55
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,730.97,526.22
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,861.14,623.73
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,967.89,698.82
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,954.11,691.03
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,937.11,681.8
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,912.72,668.83
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,892.48,658.66
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,856.34,637.46
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,818.07,614.52
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,769.19,583.01
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,719.13,550.0
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,658.17,508.27
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,597.2,465.06
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,514.26,403.92
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,429.32,338.44
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,333.78,260.66
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,245.39,183.45
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,123.79,26.8
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,11.1,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,20.26,5.08
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,33.91,22.03
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,46.69,33.57
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,48.89,35.83
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,54.71,40.87
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,59.55,44.88
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,73.4,56.31
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,101.79,79.59
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,138.95,109.61
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,102.57,79.27
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,75.0,56.3
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,81.06,60.94
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,79.79,59.57
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,79.87,59.33
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,123.62,67.12
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,174.34,95.14
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,235.81,139.58
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,288.39,181.57
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,341.56,225.41
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,393.69,268.53
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,445.91,310.98
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,472.88,336.12
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,491.65,351.16
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,553.41,396.96
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,643.83,463.43
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,688.22,495.83
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,731.22,526.77
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,771.3,553.66
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,809.52,577.69
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,844.25,600.66
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,876.29,621.86
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,902.76,639.67
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,926.04,655.52
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,776.63,554.59
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,564.48,402.91
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,790.44,567.69
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,981.82,697.61
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,981.47,699.34
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,977.66,700.16
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,806.29,587.33
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,614.53,450.59
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,770.1,568.61
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,903.91,663.98
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,866.36,639.97
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,826.74,615.19
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,777.2,583.66
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,726.47,550.63
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,662.59,507.36
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,598.84,462.67
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,508.69,396.62
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,430.93,337.26
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,330.28,256.58
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,237.56,176.81
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,120.33,22.89
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,10.24,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,19.12,3.82
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,33.45,21.61
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,47.91,34.58
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,51.87,38.34
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,56.56,42.42
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,72.71,55.96
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,87.91,68.43
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,100.93,78.85
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,118.78,93.06
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,136.88,107.23
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,153.7,120.16
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,160.12,124.61
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,166.21,128.79
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,115.11,87.53
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,127.05,70.47
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,177.29,98.04
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,229.24,135.2
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,281.96,177.06
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,341.64,225.32
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,370.69,258.0
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,388.55,276.91
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,444.8,316.05
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,544.71,388.7
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,591.26,423.21
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,635.95,455.53
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,679.05,486.93
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,720.92,516.81
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,759.23,542.54
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,795.75,565.71
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,761.44,538.42
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,685.71,482.56
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,807.5,570.53
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,919.4,646.69
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,936.21,657.27
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,949.61,666.44
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,957.59,672.62
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,962.11,676.81
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,959.67,677.88
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,953.82,676.97
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,942.58,671.63
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,921.17,659.82
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,851.74,617.49
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,771.18,566.45
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,770.44,568.91
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,776.29,575.09
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,722.24,540.82
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,659.0,499.4
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,592.22,454.14
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,526.66,407.95
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,444.07,346.91
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,365.2,285.74
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,255.04,197.52
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,168.5,123.68
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,82.79,11.47
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,3.84,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,7.39,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,18.98,9.87
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,30.59,20.17
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,44.58,32.33
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,58.31,44.1
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,82.74,64.65
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,106.83,84.53
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,121.11,95.91
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,135.06,106.83
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,137.52,108.21
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,147.3,115.53
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,108.29,83.34
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,100.19,76.38
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,147.74,114.15
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,230.37,166.15
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,258.42,184.1
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,286.61,204.0
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,312.53,223.56
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,338.05,243.02
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,370.51,266.31
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,405.47,291.36
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,455.42,326.48
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,521.2,373.42
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,503.0,360.85
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,469.22,335.99
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,505.19,361.78
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,543.64,388.97
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,665.62,479.14
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,795.16,572.97
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,828.55,595.21
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,859.29,615.6
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,807.68,576.33
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,725.96,515.8
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,837.61,596.88
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,933.11,663.41
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,944.64,671.42
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,943.72,672.06
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,938.45,671.28
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,929.89,668.49
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,906.27,654.98
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,879.49,639.45
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,848.51,621.96
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,806.83,596.98
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,754.55,562.56
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,701.53,526.78
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,643.93,488.18
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,566.17,434.49
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,488.51,378.24
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,414.33,322.69
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,335.03,262.18
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,244.82,191.09
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,161.42,123.07
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,64.84,43.97
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,28.67,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,7.68,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,14.86,0.44
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,34.86,22.68
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,54.19,39.94
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,68.35,52.41
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,82.55,64.6
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,93.47,73.71
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,104.09,82.31
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,116.62,92.31
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,128.36,101.47
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,118.14,92.5
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,113.23,87.96
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,111.37,85.97
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,108.78,83.43
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,108.43,82.72
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,144.64,88.32
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,190.36,113.16
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,238.77,147.46
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,288.58,186.88
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,339.75,228.73
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,390.46,270.44
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,445.74,314.88
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,494.99,354.83
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,544.15,393.84
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,591.35,429.66
2016,7,11,12,0,769.0,210.0,6.2,36.0,963.0,637.66,463.85
2016,7,11,12,15,770.5,210.5,6.15,36.0,969.0,681.17,496.15
2016,7,11,12,30,772.0,211.0,6.1,36.0,975.0,723.73,527.14
2016,7,11,12,45,770.0,211.5,6.1,36.5,972.5,762.62,554.02
2016,7,11,13,0,768.0,212.0,6.1,37.0,970.0,799.83,579.22
2016,7,11,13,15,765.5,211.5,6.05,37.0,960.0,833.65,602.79
2016,7,11,13,30,763.0,211.0,6.0,37.0,950.0,864.88,624.02
2016,7,11,13,45,756.5,210.5,6.0,37.0,931.5,898.46,646.68
2016,7,11,14,0,750.0,210.0,6.0,37.0,913.0,920.71,661.81
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,936.78,673.0
2016,7,11,14,30,735.0,205.0,6.0,37.0,862.0,949.46,682.11
2016,7,11,14,45,735.0,195.5,6.0,37.0,832.0,958.9,689.22
2016,7,11,15,0,735.0,186.0,6.0,37.0,802.0,964.89,694.23
2016,7,11,15,15,722.0,182.5,6.0,36.5,764.0,960.86,694.28
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,953.46,692.29
2016,7,11,15,45,685.5,178.0,6.0,36.0,681.0,934.87,681.49
2016,7,11,16,0,662.0,177.0,6.0,36.0,636.0,913.16,668.71
2016,7,11,16,15,639.5,171.0,5.95,35.5,588.5,884.03,652.07
2016,7,11,16,30,617.0,165.0,5.9,35.0,541.0,852.21,633.48
2016,7,11,16,45,581.0,161.0,5.9,35.0,489.5,806.64,604.07
2016,7,11,17,0,545.0,157.0,5.9,35.0,438.0,751.59,567.6
2016,7,11,17,15,506.0,148.0,5.8,34.0,386.0,696.07,532.04
2016,7,11,17,30,467.0,139.0,5.7,33.0,334.0,640.25,495.04
2016,7,11,17,45,413.0,128.0,5.6,32.5,282.0,568.44,443.46
2016,7,11,18,0,359.0,117.0,5.5,32.0,230.0,498.18,391.35
2016,7,11,18,15,291.5,101.5,5.3,31.5,181.5,395.88,312.86
