Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,30,224.0,86.0,5.1,31.0,133.0,317.11,249.63
2016,7,11,18,45,147.0,65.0,4.95,30.5,92.0,226.49,175.21
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,127.5,92.16
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,60.34,2.34
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,12.5,9.82,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,25.0,18.28,0.91
2016,7,12,6,15,127.5,43.5,4.45,25.5,62.0,33.34,21.43
2016,7,12,6,30,217.0,64.0,4.6,26.0,99.0,48.49,35.14
2016,7,12,6,45,315.0,74.5,4.85,26.5,148.0,55.48,41.53
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,62.84,47.93
2016,7,12,7,15,469.0,94.5,5.1,27.5,248.5,69.06,53.13
2016,7,12,7,30,525.0,104.0,5.1,28.0,300.0,76.57,59.24
2016,7,12,7,45,349.0,150.5,5.2,28.5,289.5,106.68,84.06
2016,7,12,8,0,173.0,197.0,5.3,29.0,279.0,137.19,108.75
2016,7,12,8,15,131.0,220.5,5.3,29.5,287.0,150.29,118.8
2016,7,12,8,30,89.0,244.0,5.3,30.0,295.0,171.21,135.05
2016,7,12,8,45,417.0,184.0,5.35,31.0,454.5,114.39,88.18
2016,7,12,9,0,745.0,124.0,5.4,32.0,614.0,86.78,65.26
2016,7,12,9,15,761.0,127.5,5.4,32.5,659.5,86.86,65.0
2016,7,12,9,30,777.0,131.0,5.4,33.0,705.0,125.11,70.5
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.5,174.9,96.98
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,226.54,133.64
2016,7,12,10,15,551.5,270.0,5.4,34.5,726.0,299.38,199.53
2016,7,12,10,30,297.0,407.0,5.4,35.0,666.0,355.3,250.17
2016,7,12,10,45,227.0,433.5,5.4,35.5,635.5,384.04,273.52
2016,7,12,11,0,157.0,460.0,5.4,36.0,605.0,392.6,281.22
2016,7,12,11,15,251.0,450.0,5.4,36.0,688.0,436.23,312.57
2016,7,12,11,30,345.0,440.0,5.4,36.0,771.0,500.73,359.18
2016,7,12,11,45,612.0,283.5,5.4,36.5,879.0,557.58,401.75
2016,7,12,12,0,879.0,127.0,5.4,37.0,987.0,641.5,464.23
2016,7,12,12,15,879.5,127.0,5.4,37.0,992.5,685.99,497.18
2016,7,12,12,30,880.0,127.0,5.4,37.0,998.0,729.0,528.54
2016,7,12,12,45,881.0,126.0,5.4,37.5,996.0,770.08,556.46
2016,7,12,13,0,882.0,125.0,5.4,38.0,994.0,809.37,581.51
2016,7,12,13,15,550.0,306.0,5.4,38.0,846.0,744.86,533.55
2016,7,12,13,30,218.0,487.0,5.4,38.0,698.0,629.19,447.95
2016,7,12,13,45,543.0,304.5,5.45,38.0,817.0,791.79,567.51
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,926.06,660.39
2016,7,12,14,15,862.5,121.0,5.5,38.0,910.5,945.32,672.9
2016,7,12,14,30,857.0,120.0,5.5,38.0,885.0,961.2,683.93
2016,7,12,14,45,845.5,120.0,5.55,38.0,852.0,968.77,690.04
2016,7,12,15,0,834.0,120.0,5.6,38.0,819.0,972.83,694.06
2016,7,12,15,15,823.5,117.5,5.6,37.5,780.5,971.82,696.14
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,967.37,696.15
2016,7,12,15,45,550.0,209.5,5.65,37.0,622.5,830.25,605.74
2016,7,12,16,0,287.0,304.0,5.7,37.0,503.0,641.48,471.18
2016,7,12,16,15,512.0,206.0,5.7,36.5,530.0,784.6,580.37
2016,7,12,16,30,737.0,108.0,5.7,36.0,557.0,899.12,662.36
2016,7,12,16,45,705.5,106.5,5.7,35.5,504.5,865.67,642.5
2016,7,12,17,0,674.0,105.0,5.7,35.0,452.0,824.81,617.94
2016,7,12,17,15,641.0,99.5,5.65,34.5,400.0,775.7,586.87
2016,7,12,17,30,608.0,94.0,5.6,34.0,348.0,725.42,554.21
2016,7,12,17,45,560.5,87.5,5.55,33.5,295.0,659.85,509.37
2016,7,12,18,0,513.0,81.0,5.5,33.0,242.0,594.62,463.15
2016,7,12,18,15,448.0,72.0,5.35,32.5,192.5,512.3,401.75
2016,7,12,18,30,383.0,63.0,5.2,32.0,143.0,427.92,336.1
2016,7,12,18,45,289.0,50.0,5.1,31.5,100.0,327.05,254.26
2016,7,12,19,0,195.0,37.0,5.0,31.0,57.0,234.34,173.09
2016,7,12,19,15,97.5,18.5,4.85,30.5,28.5,117.32,4.22
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,30.5,11.0,3.4,25.5,13.0,9.39,0.0
2016,7,13,6,0,61.0,22.0,3.6,26.0,26.0,17.28,0.0
2016,7,13,6,15,161.5,39.5,3.8,26.5,63.0,30.19,18.72
2016,7,13,6,30,262.0,57.0,4.0,27.0,100.0,43.14,30.5
2016,7,13,6,45,361.0,66.0,4.2,27.5,149.0,49.67,36.44
2016,7,13,7,0,460.0,75.0,4.4,28.0,198.0,57.92,43.57
2016,7,13,7,15,513.5,83.0,4.5,28.5,249.5,62.6,47.45
2016,7,13,7,30,567.0,91.0,4.6,29.0,301.0,67.13,51.07
2016,7,13,7,45,620.5,92.0,4.75,30.0,356.5,66.47,50.14
2016,7,13,8,0,674.0,93.0,4.9,31.0,412.0,66.06,49.4
2016,7,13,8,15,701.0,97.5,4.95,31.5,463.5,67.73,50.47
2016,7,13,8,30,728.0,102.0,5.0,32.0,515.0,75.94,56.88
2016,7,13,8,45,753.5,103.5,5.1,32.5,565.5,75.52,56.21
2016,7,13,9,0,779.0,105.0,5.2,33.0,616.0,75.12,55.57
2016,7,13,9,15,794.0,107.5,5.25,33.5,661.5,75.11,55.28
2016,7,13,9,30,809.0,110.0,5.3,34.0,707.0,112.96,60.54
2016,7,13,9,45,823.0,111.0,5.4,34.5,748.0,174.41,95.13
2016,7,13,10,0,837.0,112.0,5.5,35.0,789.0,226.8,132.04
2016,7,13,10,15,845.5,114.0,5.55,35.0,824.0,279.9,174.62
2016,7,13,10,30,854.0,116.0,5.6,35.0,859.0,333.62,219.57
2016,7,13,10,45,861.5,116.5,5.65,35.5,887.5,386.43,263.68
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,439.31,307.17
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.5,491.0,349.46
2016,7,13,11,30,878.0,119.0,5.7,36.0,959.0,542.05,390.25
2016,7,13,11,45,859.0,135.0,5.75,36.5,967.0,589.27,426.36
2016,7,13,12,0,840.0,151.0,5.8,37.0,975.0,633.34,459.06
2016,7,13,12,15,841.5,151.5,5.8,37.0,980.5,677.47,492.0
2016,7,13,12,30,843.0,152.0,5.8,37.0,986.0,720.39,523.41
2016,7,13,12,45,841.0,153.0,5.85,37.5,983.5,759.81,550.85
2016,7,13,13,0,839.0,154.0,5.9,38.0,981.0,797.49,575.69
2016,7,13,13,15,836.5,153.5,5.85,38.0,970.5,831.44,598.3
2016,7,13,13,30,834.0,153.0,5.8,38.0,960.0,862.79,619.1
2016,7,13,13,45,829.0,152.0,5.8,38.0,942.0,888.66,636.51
2016,7,13,14,0,824.0,151.0,5.8,38.0,924.0,911.41,651.92
2016,7,13,14,15,818.0,149.5,5.75,37.5,899.0,943.12,674.45
2016,7,13,14,30,812.0,148.0,5.7,37.0,874.0,958.33,686.22
2016,7,13,14,45,581.0,259.5,5.7,37.0,769.0,870.58,627.22
2016,7,13,15,0,350.0,371.0,5.7,37.0,664.0,744.62,537.65
2016,7,13,15,15,545.5,263.5,5.65,36.5,695.5,860.01,624.05
2016,7,13,15,30,741.0,156.0,5.6,36.0,727.0,952.17,689.7
2016,7,13,15,45,721.5,154.5,5.55,36.0,683.0,945.06,685.77
2016,7,13,16,0,702.0,153.0,5.5,36.0,639.0,926.88,675.15
2016,7,13,16,15,681.0,148.0,5.45,35.5,591.5,900.14,660.33
2016,7,13,16,30,660.0,143.0,5.4,35.0,544.0,870.69,643.61
2016,7,13,16,45,630.0,138.5,5.35,35.0,493.5,830.38,617.97
2016,7,13,17,0,600.0,134.0,5.3,35.0,443.0,788.04,590.69
2016,7,13,17,15,563.5,126.5,5.15,34.5,390.5,734.31,555.72
2016,7,13,17,30,527.0,119.0,5.0,34.0,338.0,671.04,513.12
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,605.44,466.8
2016,7,13,18,0,434.0,99.0,4.8,34.0,235.0,540.84,419.81
2016,7,13,18,15,365.0,87.0,4.5,33.0,186.0,456.09,356.58
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,375.24,293.42
2016,7,13,18,45,211.0,57.5,3.95,31.5,95.5,262.32,202.85
2016,7,13,19,0,126.0,40.0,3.7,31.0,54.0,173.83,126.69
2016,7,13,19,15,63.0,20.0,3.6,30.5,27.0,84.5,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,10.5,2.8,24.5,13.5,8.96,0.0
2016,7,14,6,0,106.0,21.0,3.0,25.0,27.0,16.29,0.0
2016,7,14,6,15,223.0,35.5,3.2,25.5,66.0,27.39,16.48
2016,7,14,6,30,340.0,50.0,3.4,26.0,105.0,38.36,26.62
2016,7,14,6,45,419.5,59.5,3.6,26.5,153.5,46.93,34.28
2016,7,14,7,0,499.0,69.0,3.8,27.0,202.0,53.41,39.92
2016,7,14,7,15,552.0,76.5,3.9,27.5,255.0,57.94,43.72
2016,7,14,7,30,605.0,84.0,4.0,28.0,308.0,62.36,47.27
2016,7,14,7,45,360.5,140.0,4.15,28.5,279.5,95.62,74.83
2016,7,14,8,0,116.0,196.0,4.3,29.0,251.0,135.8,107.53
2016,7,14,8,15,212.5,212.0,4.3,29.5,327.0,146.93,115.94
2016,7,14,8,30,309.0,228.0,4.3,30.0,403.0,148.97,116.93
2016,7,14,8,45,536.0,172.5,4.35,31.0,510.0,109.94,84.53
2016,7,14,9,0,763.0,117.0,4.4,32.0,617.0,82.63,61.87
2016,7,14,9,15,550.0,216.5,4.35,32.0,590.5,129.63,99.5
2016,7,14,9,30,337.0,316.0,4.3,32.0,564.0,208.57,146.0
2016,7,14,9,45,575.5,223.5,4.3,32.5,676.5,194.95,120.93
2016,7,14,10,0,814.0,131.0,4.3,33.0,789.0,224.51,131.96
2016,7,14,10,15,823.0,133.0,4.25,33.5,823.5,277.68,174.18
2016,7,14,10,30,832.0,135.0,4.2,34.0,858.0,337.92,223.13
2016,7,14,10,45,837.0,137.5,4.2,34.5,886.0,390.16,266.39
2016,7,14,11,0,842.0,140.0,4.2,35.0,914.0,442.24,308.81
2016,7,14,11,15,846.5,141.5,4.2,35.0,935.0,493.12,350.0
2016,7,14,11,30,851.0,143.0,4.2,35.0,956.0,543.42,389.71
2016,7,14,11,45,855.0,142.5,4.2,35.5,969.5,591.37,425.9
2016,7,14,12,0,859.0,142.0,4.2,36.0,983.0,638.34,460.31
2016,7,14,12,15,859.5,142.5,4.2,36.0,988.0,682.62,492.91
2016,7,14,12,30,860.0,143.0,4.2,36.0,993.0,725.53,523.84
2016,7,14,12,45,857.5,144.0,4.2,36.5,990.0,765.15,550.79
2016,7,14,13,0,855.0,145.0,4.2,37.0,987.0,802.9,574.74
2016,7,14,13,15,852.0,144.5,4.2,37.0,976.5,836.8,597.03
2016,7,14,13,30,849.0,144.0,4.2,37.0,966.0,868.02,617.52
2016,7,14,13,45,843.0,144.0,4.2,37.0,947.0,894.1,634.68
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,917.01,649.85
2016,7,14,14,15,830.5,142.5,4.2,37.0,903.0,934.84,661.84
2016,7,14,14,30,824.0,141.0,4.2,37.0,878.0,949.29,671.81
2016,7,14,14,45,813.0,140.5,4.25,37.0,845.0,970.66,686.6
2016,7,14,15,0,802.0,140.0,4.3,37.0,812.0,975.13,690.69
2016,7,14,15,15,791.0,137.5,4.35,36.5,774.0,973.95,692.87
2016,7,14,15,30,780.0,135.0,4.4,36.0,736.0,969.29,693.0
2016,7,14,15,45,762.5,133.5,4.45,36.0,692.0,955.74,686.08
2016,7,14,16,0,745.0,132.0,4.5,36.0,648.0,938.93,677.18
2016,7,14,16,15,726.0,128.0,4.5,35.5,600.5,921.77,669.29
2016,7,14,16,30,707.0,124.0,4.5,35.0,553.0,895.06,655.05
2016,7,14,16,45,677.5,120.5,4.55,35.0,501.5,855.97,631.24
2016,7,14,17,0,648.0,117.0,4.6,35.0,450.0,814.85,605.78
2016,7,14,17,15,613.5,110.5,4.55,34.5,397.5,763.51,573.61
2016,7,14,17,30,579.0,104.0,4.5,34.0,345.0,711.01,539.8
2016,7,14,17,45,527.0,97.0,4.5,33.5,292.0,641.17,492.46
2016,7,14,18,0,475.0,90.0,4.5,33.0,239.0,564.66,438.37
2016,7,14,18,15,407.0,79.5,4.35,32.5,189.0,481.24,376.44
2016,7,14,18,30,339.0,69.0,4.2,32.0,139.0,401.63,314.23
2016,7,14,18,45,241.5,54.0,4.1,31.5,96.5,297.25,229.75
2016,7,14,19,0,144.0,39.0,4.0,31.0,54.0,185.22,135.13
2016,7,14,19,15,72.0,19.5,3.95,30.5,27.0,89.56,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,7.5,9.5,2.85,25.0,10.0,8.11,0.0
2016,7,15,6,0,15.0,19.0,3.0,25.0,20.0,15.51,0.0
2016,7,15,6,15,88.0,42.5,3.15,25.5,56.0,32.81,20.77
2016,7,15,6,30,161.0,66.0,3.3,26.0,92.0,49.46,35.88
2016,7,15,6,45,249.5,81.5,3.45,26.5,139.0,61.01,46.15
2016,7,15,7,0,338.0,97.0,3.6,27.0,186.0,70.79,54.63
2016,7,15,7,15,397.5,109.0,3.7,27.5,237.5,78.44,61.03
2016,7,15,7,30,457.0,121.0,3.8,28.0,289.0,85.85,67.01
2016,7,15,7,45,339.0,156.0,3.9,28.5,292.0,109.92,86.7
2016,7,15,8,0,221.0,191.0,4.0,29.0,295.0,134.47,106.41
2016,7,15,8,15,421.0,170.0,4.05,29.5,397.5,111.31,86.8
2016,7,15,8,30,621.0,149.0,4.1,30.0,500.0,98.31,75.7
2016,7,15,8,45,637.5,158.5,4.2,31.0,548.0,101.34,77.59
2016,7,15,9,0,654.0,168.0,4.3,32.0,596.0,103.99,79.15
2016,7,15,9,15,673.5,173.0,4.3,32.5,641.5,103.6,78.43
2016,7,15,9,30,693.0,178.0,4.3,33.0,687.0,136.06,82.15
2016,7,15,9,45,704.0,184.0,4.3,33.5,727.0,184.93,108.11
2016,7,15,10,0,715.0,190.0,4.3,34.0,767.0,235.43,143.46
2016,7,15,10,15,726.0,193.0,4.2,34.0,802.0,285.54,182.83
2016,7,15,10,30,737.0,196.0,4.1,34.0,837.0,336.9,224.77
2016,7,15,10,45,741.5,201.5,4.05,34.5,864.0,388.7,266.88
2016,7,15,11,0,746.0,207.0,4.0,35.0,891.0,440.72,308.41
2016,7,15,11,15,751.5,208.5,3.9,35.5,912.0,490.57,347.26
2016,7,15,11,30,757.0,210.0,3.8,36.0,933.0,541.28,385.51
2016,7,15,11,45,758.5,212.5,3.7,36.5,946.0,587.75,419.66
2016,7,15,12,0,760.0,215.0,3.6,37.0,959.0,635.48,453.51
2016,7,15,12,15,761.0,215.5,3.55,37.0,964.5,676.51,483.1
2016,7,15,12,30,762.0,216.0,3.5,37.0,970.0,718.61,512.68
2016,7,15,12,45,758.5,218.0,3.45,37.5,966.5,763.46,542.1
2016,7,15,13,0,755.0,220.0,3.4,38.0,963.0,801.6,566.53
2016,7,15,13,15,752.0,219.0,3.4,38.0,953.0,835.23,589.13
2016,7,15,13,30,749.0,218.0,3.4,38.0,943.0,866.16,609.75
2016,7,15,13,45,743.0,217.0,3.4,38.0,924.5,891.52,626.39
2016,7,15,14,0,737.0,216.0,3.4,38.0,906.0,913.71,640.85
2016,7,15,14,15,729.5,213.5,3.45,38.0,881.0,929.79,651.84
2016,7,15,14,30,722.0,211.0,3.5,38.0,856.0,942.5,660.86
2016,7,15,14,45,715.5,205.5,3.55,38.0,824.5,949.75,666.59
2016,7,15,15,0,709.0,200.0,3.6,38.0,793.0,953.6,670.36
2016,7,15,15,15,695.5,196.0,3.65,37.5,755.0,948.61,670.09
2016,7,15,15,30,682.0,192.0,3.7,37.0,717.0,940.26,667.86
2016,7,15,15,45,666.0,186.5,3.75,37.0,674.0,924.49,659.58
2016,7,15,16,0,650.0,181.0,3.8,37.0,631.0,905.59,649.39
2016,7,15,16,15,627.0,175.0,3.8,36.5,583.0,876.07,633.32
2016,7,15,16,30,604.0,169.0,3.8,36.0,535.0,843.86,615.37
2016,7,15,16,45,573.5,162.0,3.85,36.0,484.5,791.46,582.51
2016,7,15,17,0,543.0,155.0,3.9,36.0,434.0,747.7,555.09
2016,7,15,17,15,503.5,146.0,3.7,35.5,382.0,691.74,518.79
2016,7,15,17,30,464.0,137.0,3.5,35.0,330.0,635.49,481.37
2016,7,15,17,45,407.5,126.5,3.35,35.0,277.5,562.11,429.14
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,490.44,376.62
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,387.72,300.79
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,308.43,239.15
2016,7,15,18,45,135.0,62.5,2.95,32.0,87.5,213.98,163.34
2016,7,15,19,0,54.0,41.0,2.9,31.0,46.0,110.71,77.95
2016,7,15,19,15,27.0,20.5,3.05,30.5,23.0,51.96,0.0
2016,7,15,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,9.88,0.0
2016,7,16,6,15,1.0,31.5,2.4,25.5,31.5,25.56,14.87
2016,7,16,6,30,2.0,51.0,2.5,26.0,51.0,40.69,28.53
2016,7,16,6,45,17.5,73.5,2.65,26.5,77.5,56.84,42.63
2016,7,16,7,0,33.0,96.0,2.8,27.0,104.0,73.11,56.58
2016,7,16,7,15,44.0,118.5,2.85,27.5,132.5,89.07,69.95
2016,7,16,7,30,55.0,141.0,2.9,28.0,161.0,104.73,82.76
2016,7,16,7,45,145.0,164.5,2.95,28.5,230.0,117.34,92.78
2016,7,16,8,0,235.0,188.0,3.0,29.0,299.0,127.11,100.27
2016,7,16,8,15,330.0,194.0,3.05,29.5,369.5,131.19,103.02
2016,7,16,8,30,425.0,200.0,3.1,30.0,440.0,127.11,99.11
2016,7,16,8,45,424.5,222.5,3.15,31.0,481.0,137.31,106.58
2016,7,16,9,0,424.0,245.0,3.2,32.0,522.0,146.7,113.28
2016,7,16,9,15,606.5,185.5,3.15,32.5,614.0,109.99,83.45
2016,7,16,9,30,789.0,126.0,3.1,33.0,706.0,118.04,66.47
2016,7,16,9,45,803.0,128.0,3.05,33.5,747.5,169.21,92.46
2016,7,16,10,0,817.0,130.0,3.0,34.0,789.0,222.2,129.24
2016,7,16,10,15,826.5,132.0,2.95,34.5,824.5,283.23,176.63
2016,7,16,10,30,836.0,134.0,2.9,35.0,860.0,336.52,219.94
2016,7,16,10,45,844.0,135.0,2.9,35.5,889.0,389.2,262.99
2016,7,16,11,0,852.0,136.0,2.9,36.0,918.0,442.04,305.4
2016,7,16,11,15,856.5,137.5,2.95,36.0,939.5,493.55,346.59
2016,7,16,11,30,861.0,139.0,3.0,36.0,961.0,544.46,386.3
2016,7,16,11,45,849.0,150.0,3.05,36.5,970.5,591.62,421.41
2016,7,16,12,0,837.0,161.0,3.1,37.0,980.0,640.73,456.54
2016,7,16,12,15,838.0,161.5,3.15,37.0,985.5,686.56,489.65
2016,7,16,12,30,839.0,162.0,3.2,37.0,991.0,731.08,521.17
2016,7,16,12,45,837.5,162.5,3.3,37.5,988.5,772.28,548.98
2016,7,16,13,0,836.0,163.0,3.4,38.0,986.0,811.54,574.68
2016,7,16,13,15,833.0,162.5,3.5,38.0,975.5,846.38,597.64
2016,7,16,13,30,830.0,162.0,3.6,38.0,965.0,878.45,618.84
2016,7,16,13,45,824.0,161.5,3.75,38.0,946.0,904.87,636.73
2016,7,16,14,0,818.0,161.0,3.9,38.0,927.0,928.03,652.65
2016,7,16,14,15,811.0,159.5,4.0,38.0,901.0,945.93,665.1
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,960.37,675.5
2016,7,16,14,45,801.5,151.5,4.2,38.0,844.0,970.66,683.43
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,977.39,689.29
2016,7,16,15,15,523.5,251.0,4.35,37.5,680.0,824.54,590.64
2016,7,16,15,30,248.0,357.0,4.4,37.0,547.0,646.96,466.94
2016,7,16,15,45,493.5,246.0,4.45,37.0,597.0,804.4,582.94
2016,7,16,16,0,739.0,135.0,4.5,37.0,647.0,936.25,673.66
2016,7,16,16,15,719.0,131.0,4.45,36.5,598.5,918.54,664.25
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,890.93,649.24
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,852.2,625.59
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,811.4,600.29
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,759.66,567.84
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,706.79,533.8
2016,7,16,17,45,525.5,97.0,4.1,34.5,289.5,639.96,488.64
2016,7,16,18,0,478.0,89.0,4.0,34.0,237.0,566.18,436.72
2016,7,16,18,15,411.0,78.0,3.75,33.0,187.5,482.77,375.84
2016,7,16,18,30,344.0,67.0,3.5,32.0,138.0,403.08,314.53
2016,7,16,18,45,252.0,52.0,3.25,31.5,95.5,302.65,233.27
2016,7,16,19,0,160.0,37.0,3.0,31.0,53.0,210.17,152.28
2016,7,16,19,15,80.0,18.5,3.0,30.5,26.5,92.81,0.0
2016,7,16,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,19.0,9.5,2.0,24.5,10.5,8.11,0.0
2016,7,17,6,0,38.0,19.0,2.2,25.0,21.0,15.29,0.0
2016,7,17,6,15,130.5,39.0,2.25,25.5,57.5,30.1,18.41
2016,7,17,6,30,223.0,59.0,2.3,26.0,94.0,44.51,31.69
2016,7,17,6,45,314.5,71.5,2.4,26.5,142.0,53.43,39.73
2016,7,17,7,0,406.0,84.0,2.5,27.0,190.0,62.21,47.36
2016,7,17,7,15,209.5,105.5,2.5,27.5,161.0,77.11,59.89
2016,7,17,7,30,13.0,127.0,2.5,28.0,132.0,99.01,77.98
2016,7,17,7,45,109.5,159.0,2.5,28.5,209.5,113.72,89.75
2016,7,17,8,0,206.0,191.0,2.5,29.0,287.0,134.2,106.03
2016,7,17,8,15,262.5,207.5,2.5,29.5,345.5,137.92,108.42
2016,7,17,8,30,319.0,224.0,2.5,30.0,404.0,147.02,115.14
2016,7,17,8,45,528.5,176.0,2.5,31.0,506.5,112.03,86.11
2016,7,17,9,0,738.0,128.0,2.5,32.0,609.0,81.23,60.69
2016,7,17,9,15,473.0,234.5,2.55,32.5,551.5,138.21,105.98
2016,7,17,9,30,208.0,341.0,2.6,33.0,494.0,226.16,161.66
2016,7,17,9,45,502.5,240.5,2.65,33.5,638.0,197.33,124.92
2016,7,17,10,0,797.0,140.0,2.7,34.0,782.0,224.01,131.21
2016,7,17,10,15,806.5,142.5,2.75,34.0,817.0,276.86,172.83
2016,7,17,10,30,816.0,145.0,2.8,34.0,852.0,330.62,216.97
2016,7,17,10,45,823.0,146.5,2.85,34.5,880.5,383.58,260.35
2016,7,17,11,0,830.0,148.0,2.9,35.0,909.0,439.81,305.27
2016,7,17,11,15,834.5,149.0,2.95,35.5,929.5,490.01,344.89
2016,7,17,11,30,839.0,150.0,3.0,36.0,950.0,539.64,382.93
2016,7,17,11,45,855.0,141.5,3.1,36.5,967.0,588.72,419.67
2016,7,17,12,0,871.0,133.0,3.2,37.0,984.0,637.71,455.37
2016,7,17,12,15,871.5,133.0,3.25,37.0,989.0,682.27,487.87
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,725.36,518.68
2016,7,17,12,45,870.5,133.0,3.4,37.0,991.5,765.41,547.03
2016,7,17,13,0,869.0,133.0,3.5,37.0,989.0,803.53,572.35
2016,7,17,13,15,866.5,132.5,3.55,37.0,978.0,838.12,595.09
2016,7,17,13,30,864.0,132.0,3.6,37.0,967.0,870.03,616.07
2016,7,17,13,45,858.0,132.5,3.7,37.5,948.5,896.79,632.7
2016,7,17,14,0,852.0,133.0,3.8,38.0,930.0,920.38,647.32
2016,7,17,14,15,846.0,131.5,3.85,38.0,904.5,938.85,659.85
2016,7,17,14,30,840.0,130.0,3.9,38.0,879.0,953.91,670.38
2016,7,17,14,45,496.0,268.0,3.95,38.0,706.5,789.94,562.26
2016,7,17,15,0,152.0,406.0,4.0,38.0,534.0,563.44,402.59
2016,7,17,15,15,475.0,264.5,4.05,37.5,635.5,789.87,567.85
2016,7,17,15,30,798.0,123.0,4.1,37.0,737.0,974.18,693.03
2016,7,17,15,45,507.5,219.0,4.15,37.0,601.0,788.88,570.66
2016,7,17,16,0,217.0,315.0,4.2,37.0,465.0,560.94,409.79
2016,7,17,16,15,472.5,213.5,4.2,36.5,509.0,753.56,553.04
2016,7,17,16,30,728.0,112.0,4.2,36.0,553.0,895.23,652.3
2016,7,17,16,45,700.5,108.5,4.25,36.0,501.5,863.86,632.81
2016,7,17,17,0,673.0,105.0,4.3,36.0,450.0,824.41,608.74
2016,7,17,17,15,639.5,99.5,4.2,35.5,397.0,774.84,577.96
2016,7,17,17,30,606.0,94.0,4.1,35.0,344.0,724.1,545.61
2016,7,17,17,45,558.5,87.0,4.05,34.5,291.5,657.9,501.31
2016,7,17,18,0,511.0,80.0,4.0,34.0,239.0,592.05,455.56
2016,7,17,18,15,445.0,70.5,3.75,33.5,189.0,508.31,393.95
2016,7,17,18,30,379.0,61.0,3.5,33.0,139.0,422.49,328.02
2016,7,17,18,45,282.0,48.0,3.3,32.5,96.0,319.5,245.46
2016,7,17,19,0,185.0,35.0,3.1,32.0,53.0,225.15,162.33
2016,7,17,19,15,92.5,17.5,3.1,31.5,26.5,110.62,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,9.0,1.1,25.5,10.5,7.68,0.0
2016,7,18,6,0,46.0,18.0,1.3,26.0,21.0,14.25,0.0
2016,7,18,6,15,145.0,36.0,1.45,26.0,56.5,28.03,16.62
2016,7,18,6,30,244.0,54.0,1.6,26.0,92.0,40.93,28.68
2016,7,18,6,45,335.5,65.0,1.8,26.5,139.5,48.88,35.88
2016,7,18,7,0,427.0,76.0,2.0,27.0,187.0,56.74,42.73
2016,7,18,7,15,482.5,85.0,2.05,27.5,238.5,64.23,49.03
2016,7,18,7,30,538.0,94.0,2.1,28.0,290.0,69.43,53.21
2016,7,18,7,45,269.0,107.0,2.2,28.5,205.0,73.11,56.01
2016,7,18,8,0,0.0,120.0,2.3,29.0,120.0,96.43,75.02
2016,7,18,8,15,350.5,114.5,2.3,29.5,311.5,76.03,57.74
2016,7,18,8,30,701.0,109.0,2.3,30.0,503.0,73.48,55.32
2016,7,18,8,45,428.5,202.0,2.3,30.5,450.5,125.54,97.31
2016,7,18,9,0,156.0,295.0,2.3,31.0,398.0,190.27,148.23
2016,7,18,9,15,469.0,208.0,2.25,31.5,546.0,123.63,94.57
2016,7,18,9,30,782.0,121.0,2.2,32.0,694.0,112.14,63.33
2016,7,18,9,45,791.5,125.0,2.2,32.5,734.0,163.71,89.3
2016,7,18,10,0,801.0,129.0,2.2,33.0,774.0,216.58,125.95
2016,7,18,10,15,478.0,277.0,2.2,33.5,666.5,281.93,188.14
2016,7,18,10,30,155.0,425.0,2.2,34.0,559.0,334.92,237.76
2016,7,18,10,45,492.5,282.5,2.2,34.5,729.0,357.7,247.54
2016,7,18,11,0,830.0,140.0,2.2,35.0,899.0,434.01,300.03
2016,7,18,11,15,578.0,295.0,2.25,35.0,830.5,467.6,329.55
2016,7,18,11,30,326.0,450.0,2.3,35.0,762.0,495.49,351.16
2016,7,18,11,45,582.5,299.0,2.35,35.5,865.0,548.73,390.23
2016,7,18,12,0,839.0,148.0,2.4,36.0,968.0,627.84,447.73
2016,7,18,12,15,612.0,292.0,2.45,36.0,892.0,637.55,453.02
2016,7,18,12,30,385.0,436.0,2.5,36.0,816.0,631.88,446.59
2016,7,18,12,45,344.5,459.0,2.6,36.0,798.5,647.86,457.63
2016,7,18,13,0,304.0,482.0,2.7,36.0,781.0,660.84,466.23
2016,7,18,13,15,569.0,315.0,2.8,36.0,867.0,766.9,543.51
2016,7,18,13,30,834.0,148.0,2.9,36.0,953.0,857.34,607.09
2016,7,18,13,45,829.0,147.0,3.0,36.0,935.0,883.28,624.07
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,906.08,639.6
2016,7,18,14,15,818.0,144.5,3.15,36.0,892.0,924.28,652.01
2016,7,18,14,30,812.0,143.0,3.2,36.0,867.0,952.65,671.01
2016,7,18,14,45,467.0,273.0,3.3,36.0,686.0,766.44,548.05
2016,7,18,15,0,122.0,403.0,3.4,36.0,505.0,530.34,381.11
2016,7,18,15,15,320.0,333.5,3.5,35.5,583.5,685.57,496.43
2016,7,18,15,30,518.0,264.0,3.6,35.0,662.0,842.1,607.88
2016,7,18,15,45,446.5,271.5,3.7,35.0,600.0,784.07,568.64
2016,7,18,16,0,375.0,279.0,3.8,35.0,538.0,703.1,514.84
2016,7,18,16,15,418.5,243.5,3.85,34.5,512.5,732.42,539.34
2016,7,18,16,30,462.0,208.0,3.9,34.0,487.0,737.0,546.99
2016,7,18,16,45,300.0,213.0,3.95,34.0,388.0,557.97,420.07
2016,7,18,17,0,138.0,218.0,4.0,34.0,289.0,385.82,292.64
2016,7,18,17,15,69.0,140.5,3.95,33.5,176.0,206.2,157.76
2016,7,18,17,30,0.0,63.0,3.9,33.0,63.0,52.2,35.85
2016,7,18,17,45,0.0,53.5,3.85,33.0,53.5,44.27,29.74
2016,7,18,18,0,0.0,44.0,3.8,33.0,44.0,36.36,23.47
2016,7,18,18,15,0.0,34.5,3.6,32.5,34.5,28.47,17.18
2016,7,18,18,30,0.0,25.0,3.4,32.0,25.0,20.6,10.8
2016,7,18,18,45,0.0,17.0,3.25,31.5,17.0,13.98,5.36
2016,7,18,19,0,0.0,9.0,3.1,31.0,9.0,7.39,0.0
2016,7,18,19,15,0.0,4.5,3.05,30.5,4.5,3.69,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.0,8.5,0.0,25.5,11.0,7.26,0.0
2016,7,19,6,0,92.0,17.0,0.0,26.0,22.0,13.22,0.0
2016,7,19,6,15,206.5,31.5,0.1,26.5,58.5,24.36,13.65
2016,7,19,6,30,321.0,46.0,0.2,27.0,95.0,35.37,23.97
2016,7,19,6,45,413.0,54.0,0.3,27.5,143.5,42.58,30.44
2016,7,19,7,0,505.0,62.0,0.4,28.0,192.0,48.1,35.26
2016,7,19,7,15,556.5,68.5,0.5,28.5,244.0,52.08,38.59
2016,7,19,7,30,608.0,75.0,0.6,29.0,296.0,55.99,41.71
2016,7,19,7,45,434.5,129.0,0.75,29.5,300.0,89.56,69.36
2016,7,19,8,0,261.0,183.0,0.9,30.0,304.0,124.6,97.52
2016,7,19,8,15,501.0,137.0,1.05,30.5,405.5,92.28,70.67
2016,7,19,8,30,741.0,91.0,1.2,31.0,507.0,68.78,51.17
2016,7,19,8,45,761.0,94.5,1.4,31.5,556.5,69.92,51.84
2016,7,19,9,0,781.0,98.0,1.6,32.0,606.0,70.96,52.39
2016,7,19,9,15,478.0,220.0,1.75,32.5,538.0,130.51,99.76
2016,7,19,9,30,175.0,342.0,1.9,33.0,470.0,223.82,160.61
2016,7,19,9,45,503.0,225.5,2.1,33.5,624.0,187.25,117.42
2016,7,19,10,0,831.0,109.0,2.3,34.0,778.0,217.28,124.72
2016,7,19,10,15,840.0,111.0,2.4,34.0,813.0,270.44,166.61
2016,7,19,10,30,849.0,113.0,2.5,34.0,848.0,324.29,211.04
2016,7,19,10,45,476.5,280.0,2.7,34.5,695.0,350.0,243.01
2016,7,19,11,0,104.0,447.0,2.9,35.0,542.0,372.18,266.15
2016,7,19,11,15,486.5,283.0,3.0,35.0,744.5,422.96,300.83
2016,7,19,11,30,869.0,119.0,3.1,35.0,947.0,532.97,380.54
2016,7,19,11,45,870.5,120.5,3.25,35.5,960.5,581.81,417.29
2016,7,19,12,0,872.0,122.0,3.4,36.0,974.0,629.43,452.4
2016,7,19,12,15,539.0,311.0,3.45,36.0,839.0,608.9,436.22
2016,7,19,12,30,206.0,500.0,3.5,36.0,704.0,556.62,396.03
2016,7,19,12,45,538.0,312.5,3.6,36.5,842.5,676.73,484.38
2016,7,19,13,0,870.0,125.0,3.7,37.0,981.0,797.27,569.69
2016,7,19,13,15,594.0,292.0,3.8,37.0,874.0,765.68,544.76
2016,7,19,13,30,318.0,459.0,3.9,37.0,767.0,698.72,494.6
2016,7,19,13,45,410.0,418.0,4.0,37.0,806.5,764.29,541.68
2016,7,19,14,0,502.0,377.0,4.1,37.0,846.0,843.87,596.63
2016,7,19,14,15,411.0,394.5,4.15,36.5,771.5,795.9,565.08
2016,7,19,14,30,320.0,412.0,4.2,36.0,697.0,729.91,521.74
2016,7,19,14,45,310.5,398.0,4.3,36.0,666.0,720.77,517.13
2016,7,19,15,0,301.0,384.0,4.4,36.0,635.0,709.41,510.74
2016,7,19,15,15,256.0,372.5,4.4,35.5,579.0,662.81,480.22
2016,7,19,15,30,211.0,361.0,4.4,35.0,523.0,592.44,433.16
2016,7,19,15,45,269.5,326.5,4.45,35.0,520.5,643.32,471.76
2016,7,19,16,0,328.0,292.0,4.5,35.0,518.0,670.24,493.64
2016,7,19,16,15,301.0,273.5,4.5,34.5,469.5,626.18,464.88
2016,7,19,16,30,274.0,255.0,4.5,34.0,421.0,580.8,435.0
2016,7,19,16,45,330.5,219.0,4.5,34.0,400.5,595.86,449.51
2016,7,19,17,0,387.0,183.0,4.5,34.0,380.0,629.22,476.41
2016,7,19,17,15,420.5,153.5,4.4,33.5,345.5,621.88,474.75
2016,7,19,17,30,454.0,124.0,4.3,33.0,311.0,609.98,469.55
2016,7,19,17,45,415.5,111.0,4.25,33.0,262.5,549.74,426.46
2016,7,19,18,0,377.0,98.0,4.2,33.0,214.0,490.15,382.38
2016,7,19,18,15,326.5,83.0,3.95,32.5,168.5,418.79,328.01
2016,7,19,18,30,276.0,68.0,3.7,32.0,123.0,349.96,273.34
2016,7,19,18,45,200.5,51.0,3.5,31.5,84.5,262.04,201.46
2016,7,19,19,0,125.0,34.0,3.3,31.0,46.0,162.68,115.79
2016,7,19,19,15,62.5,17.0,3.15,30.5,23.0,77.38,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,13.5,8.5,0.45,25.5,9.0,7.26,0.0
2016,7,20,6,0,27.0,17.0,0.5,26.0,18.0,13.75,0.0
2016,7,20,6,15,117.0,36.5,0.55,26.0,52.5,28.24,16.57
2016,7,20,6,30,207.0,56.0,0.6,26.0,87.0,42.83,30.24
2016,7,20,6,45,296.5,69.0,0.7,26.5,134.0,51.59,38.14
2016,7,20,7,0,386.0,82.0,0.8,27.0,181.0,60.72,46.07
2016,7,20,7,15,443.5,92.0,0.85,27.5,232.0,67.32,51.6
2016,7,20,7,30,501.0,102.0,0.9,28.0,283.0,73.73,56.79
2016,7,20,7,45,382.5,142.0,1.0,28.5,293.5,97.51,76.24
2016,7,20,8,0,264.0,182.0,1.1,29.0,304.0,124.07,97.55
2016,7,20,8,15,270.5,206.0,1.2,29.5,344.5,137.27,107.64
2016,7,20,8,30,277.0,230.0,1.3,30.0,385.0,149.74,117.04
2016,7,20,8,45,505.5,175.5,1.4,30.5,491.5,111.52,85.73
2016,7,20,9,0,734.0,121.0,1.5,31.0,598.0,85.08,64.03
2016,7,20,9,15,751.0,124.5,1.65,31.5,643.5,85.25,63.88
2016,7,20,9,30,768.0,128.0,1.8,32.0,689.0,113.4,65.64
2016,7,20,9,45,530.0,247.5,1.95,32.5,645.0,201.98,128.16
2016,7,20,10,0,292.0,367.0,2.1,33.0,601.0,277.75,191.19
2016,7,20,10,15,555.5,251.0,2.2,33.5,722.0,278.52,182.59
2016,7,20,10,30,819.0,135.0,2.3,34.0,843.0,328.35,214.44
2016,7,20,10,45,828.5,135.0,2.45,34.5,872.0,380.22,257.04
2016,7,20,11,0,838.0,135.0,2.6,35.0,901.0,432.4,299.27
2016,7,20,11,15,842.5,136.0,2.7,35.0,922.5,483.08,340.11
2016,7,20,11,30,847.0,137.0,2.8,35.0,944.0,533.17,379.53
2016,7,20,11,45,839.0,145.5,2.9,35.5,954.5,580.53,415.12
2016,7,20,12,0,831.0,154.0,3.0,36.0,965.0,625.91,448.23
2016,7,20,12,15,832.5,154.5,3.05,36.0,971.0,670.15,480.56
2016,7,20,12,30,834.0,155.0,3.1,36.0,977.0,713.16,511.37
2016,7,20,12,45,545.5,321.5,3.2,36.5,858.5,689.38,490.52
2016,7,20,13,0,257.0,488.0,3.3,37.0,740.0,628.49,443.82
2016,7,20,13,15,283.0,457.0,3.35,37.0,732.5,645.55,457.09
2016,7,20,13,30,309.0,426.0,3.4,37.0,725.0,661.46,469.28
2016,7,20,13,45,369.0,407.5,3.5,37.0,758.0,717.91,509.03
2016,7,20,14,0,429.0,389.0,3.6,37.0,791.0,787.32,556.59
2016,7,20,14,15,348.0,408.0,3.65,37.0,728.0,736.67,522.2
2016,7,20,14,30,267.0,427.0,3.7,37.0,665.0,693.56,492.68
2016,7,20,14,45,494.5,306.0,3.75,37.0,726.0,826.86,588.67
2016,7,20,15,0,722.0,185.0,3.8,37.0,787.0,950.56,673.39
2016,7,20,15,15,610.0,227.5,3.8,36.5,719.5,894.82,638.7
2016,7,20,15,30,498.0,270.0,3.8,36.0,652.0,828.23,595.35
2016,7,20,15,45,509.0,246.5,3.85,36.0,617.0,821.03,593.42
2016,7,20,16,0,520.0,223.0,3.9,36.0,582.0,810.69,589.15
2016,7,20,16,15,414.5,235.5,3.9,35.5,508.0,719.7,528.21
2016,7,20,16,30,309.0,248.0,3.9,35.0,434.0,607.72,451.52
2016,7,20,16,45,325.0,220.0,3.9,35.0,400.0,591.78,443.27
2016,7,20,17,0,341.0,192.0,3.9,35.0,366.0,573.15,432.57
2016,7,20,17,15,317.5,174.5,3.8,34.5,322.0,527.5,401.73
2016,7,20,17,30,294.0,157.0,3.7,34.0,278.0,481.5,369.99
2016,7,20,17,45,357.0,127.0,3.6,34.0,252.0,517.4,398.8
2016,7,20,18,0,420.0,97.0,3.5,34.0,226.0,526.73,407.23
2016,7,20,18,15,351.5,84.5,3.3,33.5,177.5,442.21,343.49
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,361.65,280.26
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,250.76,191.81
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,163.82,115.15
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,77.62,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.0,8.5,1.7,24.5,10.5,7.26,0.0
2016,7,21,6,0,92.0,17.0,2.0,25.0,21.0,13.23,0.0
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,24.01,13.13
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,36.37,24.8
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,41.92,29.89
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,47.48,34.71
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,51.9,38.44
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,56.21,41.92
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,58.46,43.48
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,66.25,49.56
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,68.04,50.71
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,69.73,51.77
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,71.17,52.62
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,72.47,53.36
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,72.63,53.19
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,111.63,63.17
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,164.28,87.84
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,218.09,124.02
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,271.81,165.3
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,326.22,209.03
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,380.04,252.65
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,433.59,295.33
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,485.6,336.53
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,536.99,376.23
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,586.26,412.82
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,634.5,447.68
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,680.66,480.98
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,725.39,512.64
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,767.01,540.33
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,806.75,565.07
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,842.25,587.86
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,875.03,608.91
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,903.96,627.91
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,929.74,645.03
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,948.98,657.83
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,964.75,668.64
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,975.54,676.53
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,982.78,682.42
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,982.95,685.18
