Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,936.48,671.1
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,952.28,682.07
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,956.57,686.0
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,970.61,696.51
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,969.13,698.21
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,964.1,697.87
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,951.05,691.01
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,934.67,682.12
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,909.86,667.46
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,888.74,655.34
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,851.2,632.28
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,811.54,607.55
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,758.89,573.5
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,705.15,537.89
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,634.68,489.19
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,564.79,439.02
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,468.7,366.97
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,385.37,301.18
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,272.48,207.98
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,160.33,90.4
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,52.01,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,23.46,9.67
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,40.7,28.08
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,52.17,38.56
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,62.16,47.41
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,70.13,54.24
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,77.87,60.64
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,78.71,61.06
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,76.98,59.27
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,78.85,60.47
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,80.6,61.55
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,78.8,59.58
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,84.94,64.13
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,85.21,64.0
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,99.15,61.81
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,150.57,81.68
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,204.25,116.14
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,267.07,164.13
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,321.82,208.67
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,376.18,253.5
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,430.85,297.96
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,483.96,341.04
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,536.51,382.58
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,586.9,420.63
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,636.36,456.85
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,683.28,491.22
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,728.65,523.72
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,770.78,552.29
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,810.88,577.43
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,846.63,600.64
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,879.59,622.0
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,907.79,640.57
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,932.74,657.14
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,951.99,669.9
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,967.72,680.57
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,977.42,687.91
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,983.5,693.16
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,982.98,694.11
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,978.9,693.02
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,979.35,695.32
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,963.7,687.45
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,916.13,660.11
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,861.29,627.66
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,824.81,605.7
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,785.86,581.62
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,763.3,569.75
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,737.46,555.01
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,667.66,507.37
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,598.5,458.49
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,508.52,393.36
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,421.71,326.69
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,297.16,226.13
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,177.86,94.77
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,61.65,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,6.83,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,20.46,7.21
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,34.4,22.84
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,42.93,30.75
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,53.35,39.93
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,58.59,44.45
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,63.7,48.66
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,64.2,48.85
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,64.89,49.15
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,66.65,50.31
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,74.82,56.77
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,74.48,56.15
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,74.19,55.59
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,74.61,55.63
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,87.66,53.66
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,150.91,81.62
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,204.85,115.72
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,259.49,157.72
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,314.81,203.09
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,369.32,248.12
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,423.86,292.52
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,477.11,334.88
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,529.74,375.41
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,580.41,413.42
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,630.1,449.56
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,677.15,483.82
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,722.6,516.22
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,764.35,544.5
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,803.96,569.47
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,839.95,592.88
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,873.16,614.48
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,901.61,633.41
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,926.83,650.38
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,946.84,663.85
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,963.36,675.29
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,972.91,682.85
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,978.82,688.34
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,978.6,691.25
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,974.81,692.12
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,963.0,686.58
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,960.09,686.96
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,936.99,675.44
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,910.87,662.04
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,873.04,639.38
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,832.92,614.93
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,788.33,587.25
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,737.31,554.37
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,666.74,506.55
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,596.96,457.35
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,507.87,392.37
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,422.12,326.17
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,297.25,224.89
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,177.82,86.5
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,62.52,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,15.54,3.64
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,30.85,19.78
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,40.29,28.38
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,47.85,35.1
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,52.59,39.18
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,57.23,43.0
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,59.1,44.36
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,61.0,45.69
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,68.8,51.88
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,70.84,53.24
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,71.32,53.31
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,71.76,53.37
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,72.31,53.52
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,95.38,60.09
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,148.21,79.41
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,202.46,113.75
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,257.3,155.43
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,312.84,200.36
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,367.87,245.58
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,422.95,290.2
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,476.42,333.28
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,529.25,374.74
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,579.81,412.64
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,629.16,448.5
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,676.2,482.71
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,721.63,515.06
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,763.77,544.46
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,803.78,570.59
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,839.37,593.76
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,872.15,615.12
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,900.59,632.77
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,925.8,648.41
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,945.32,662.55
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,961.32,674.69
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,969.5,681.08
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,974.08,685.43
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,973.91,686.61
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,970.22,685.77
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,970.88,687.89
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,955.67,680.06
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,932.03,668.06
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,905.37,654.11
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,868.37,631.94
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,829.03,608.01
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,784.26,579.65
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,732.88,546.07
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,664.25,499.4
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,596.24,451.39
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,506.75,387.31
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,420.68,321.92
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,302.63,226.58
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,179.92,77.45
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,64.4,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,14.86,2.74
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,30.13,19.13
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,37.12,25.69
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,44.03,31.85
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,48.59,35.79
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,53.05,39.48
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,55.12,41.03
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,62.36,46.85
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,64.34,48.2
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,66.24,49.46
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,67.57,50.25
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,68.79,50.96
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,79.88,59.68
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,91.06,57.44
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,145.13,77.12
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,200.36,112.13
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,255.53,154.1
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,311.39,199.44
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,366.58,245.05
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,421.44,289.8
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,466.99,328.77
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,503.04,357.19
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,557.71,397.51
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,628.83,449.87
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,675.54,483.96
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,720.6,516.29
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,762.5,545.99
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,802.15,572.33
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,806.16,572.11
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,783.54,552.77
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,863.47,610.17
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,923.04,649.0
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,942.06,661.29
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,957.57,671.78
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,967.6,679.32
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,974.05,684.81
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,972.87,686.77
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,968.12,686.69
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,969.26,689.48
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,954.45,682.18
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,894.38,646.33
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,826.23,604.66
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,834.71,612.93
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,830.42,612.18
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,785.48,583.74
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,734.03,550.34
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,667.32,505.08
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,601.11,458.32
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,512.07,393.78
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,426.43,327.89
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,307.83,230.82
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,182.72,66.44
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,66.61,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,15.17,2.34
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,30.14,19.1
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,40.0,28.11
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,47.96,35.17
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,53.08,39.59
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,58.09,43.73
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,86.96,67.69
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,117.83,92.78
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,140.73,111.08
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,157.37,124.07
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,107.4,82.95
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,74.98,56.19
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,128.95,99.49
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,195.4,142.46
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,174.41,109.49
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,203.29,115.02
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,257.74,156.58
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,312.81,201.53
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,367.17,246.25
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,421.36,290.16
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,430.18,303.98
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,418.6,298.18
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,504.71,359.71
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,624.82,444.9
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,670.72,477.6
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,715.06,509.0
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,755.48,537.52
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,793.69,563.22
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,716.34,507.83
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,586.23,414.82
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,761.3,541.11
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,909.2,640.76
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,832.92,590.38
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,707.67,504.12
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,845.17,603.87
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,963.78,683.4
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,819.14,588.87
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,650.24,471.35
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,799.06,581.28
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,922.27,665.68
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,902.97,655.07
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,874.24,639.38
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,836.69,616.73
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,796.93,592.31
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,743.03,557.44
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,688.16,521.04
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,622.63,474.86
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,557.43,427.26
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,465.84,359.41
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,374.89,288.57
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,265.94,198.12
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,148.81,40.06
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,51.57,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,15.51,1.82
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,30.73,19.52
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,40.75,28.7
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,50.57,37.37
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,58.27,43.98
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,63.75,48.5
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,66.66,50.72
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,69.51,52.82
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,107.59,83.96
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,147.45,115.85
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,108.86,83.92
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,81.03,60.93
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,81.46,60.97
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,89.46,58.08
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,183.51,119.11
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,268.68,190.67
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,258.44,169.83
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,311.04,200.34
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,364.95,244.71
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,418.93,288.58
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,453.18,319.84
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,478.45,340.27
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,536.49,382.59
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,622.12,444.81
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,667.82,477.65
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,711.98,508.8
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,753.37,536.23
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,792.68,560.62
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,827.61,582.65
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,859.85,602.85
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,886.53,619.46
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,909.98,634.08
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,928.26,645.05
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,943.08,653.93
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,963.48,666.82
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,967.81,669.9
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,965.79,669.37
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,960.19,666.87
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,945.92,659.2
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,928.29,649.65
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,902.35,636.32
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,880.11,625.35
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,840.06,602.07
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,797.97,577.23
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,743.68,543.55
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,688.45,508.35
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,614.81,459.14
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,542.0,408.47
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,442.93,337.42
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,356.72,271.52
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,242.77,178.15
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,106.25,14.99
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,38.0,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,16.25,1.34
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,32.13,20.58
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,41.04,28.92
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,49.88,36.77
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,57.95,43.71
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,63.85,48.59
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,64.64,48.93
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,65.61,49.35
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,67.65,50.74
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,69.58,52.01
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,76.18,57.1
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,76.11,56.71
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,76.78,56.94
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,83.95,62.4
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,136.38,71.88
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,199.99,112.5
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,254.15,153.21
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,309.0,197.38
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,363.37,241.91
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,417.79,285.87
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,470.97,328.6
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,523.55,369.72
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,573.61,407.11
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,622.64,442.56
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,669.34,476.3
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,714.45,508.12
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,755.91,536.02
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,795.21,560.53
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,830.45,583.03
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,862.91,603.71
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,890.65,621.75
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,915.16,637.85
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,934.0,649.74
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,949.34,659.57
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,954.56,663.67
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,969.21,673.87
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,966.59,673.44
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,960.38,671.09
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,946.68,664.22
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,929.64,655.42
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,903.63,642.35
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,880.97,631.41
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,840.64,607.81
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,798.33,582.58
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,743.82,548.23
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,688.36,512.32
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,613.51,461.51
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,539.58,409.28
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,440.54,337.08
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,354.49,270.36
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,239.98,175.23
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,101.64,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,36.52,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,18.02,1.02
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,35.06,22.89
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,47.89,34.63
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,59.33,44.73
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,67.7,51.94
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,75.83,58.68
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,78.39,60.56
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,81.34,62.67
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,83.65,64.21
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,85.83,65.61
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,84.91,64.33
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,84.07,63.15
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,84.17,62.89
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,98.45,74.0
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,148.52,82.89
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,200.8,114.88
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,254.06,154.68
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,308.36,198.09
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,362.48,242.05
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,417.08,285.83
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,469.85,327.98
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,522.24,368.72
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,571.85,405.64
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,620.72,440.87
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,666.41,473.84
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,710.62,505.02
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,750.98,532.14
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,789.24,556.75
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,823.53,578.7
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,855.13,598.87
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,880.72,615.24
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,915.7,637.57
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,933.93,649.35
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,948.64,659.2
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,955.47,664.31
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,958.64,667.37
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,955.03,667.81
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,947.84,666.21
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,932.59,658.31
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,921.47,653.19
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,893.99,639.0
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,863.73,622.99
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,821.33,597.82
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,776.94,570.89
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,720.03,534.51
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,662.22,496.54
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,579.47,438.59
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,508.34,386.99
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,414.93,318.33
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,326.85,249.16
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,218.69,158.29
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,83.46,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,28.64,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,15.51,0.0
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,30.67,19.17
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,40.34,28.16
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,49.89,36.59
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,58.07,43.61
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,63.97,48.48
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,65.1,49.21
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,66.37,50.0
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,68.39,51.47
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,70.3,52.84
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,76.32,57.46
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,75.64,56.57
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,76.35,56.84
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,81.3,60.54
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,133.88,70.6
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,197.76,111.05
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,252.39,152.07
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,307.71,196.74
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,362.71,241.99
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,417.8,286.81
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,471.16,329.44
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,523.88,370.37
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,574.96,408.92
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,625.23,445.79
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,672.57,480.58
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,718.24,513.5
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,760.18,543.51
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,799.88,570.11
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,783.45,556.56
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,738.15,522.02
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,725.02,512.81
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,716.2,505.97
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,717.86,507.99
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,717.33,508.55
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,866.65,614.94
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,972.41,684.59
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,972.06,686.38
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,968.14,686.85
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,956.12,680.89
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,952.85,680.76
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,766.76,560.86
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,565.61,419.57
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,709.64,528.43
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,822.87,606.96
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,775.6,575.89
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,722.07,540.73
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,649.54,490.15
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,578.03,438.4
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,484.0,369.31
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,394.0,299.32
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,268.71,193.77
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,128.45,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,16.57,0.0
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,32.38,20.47
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,43.07,30.42
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,53.89,39.94
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,61.42,46.42
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,68.75,52.5
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,71.8,54.82
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,73.06,55.57
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,75.43,57.19
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,77.67,58.67
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,123.59,95.6
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,181.91,141.5
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,121.39,92.67
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,86.88,64.73
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,138.15,74.8
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,191.57,107.18
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,245.93,147.81
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,308.12,197.19
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,361.7,241.03
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,415.55,284.61
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,468.39,327.14
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,520.69,368.16
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,570.86,405.86
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,620.13,441.79
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,666.18,475.26
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,710.63,506.85
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,751.83,534.74
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,790.89,559.54
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,826.31,582.63
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,859.03,603.95
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,885.76,620.18
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,909.23,634.39
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,927.48,646.72
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,942.26,657.04
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,951.05,663.78
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,956.25,668.48
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,966.69,678.09
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,960.94,677.65
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,870.72,621.98
