Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,8.66,1.41
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,6.59,0.0
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,5.35,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,5.97,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,11.52,3.19
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,23.11,13.92
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,34.74,24.29
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,47.71,35.71
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,60.41,46.71
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,88.39,70.55
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,112.92,91.06
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,108.92,87.32
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,108.7,86.81
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,130.35,104.31
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,151.54,121.1
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,159.64,127.21
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,167.61,133.21
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,200.5,151.33
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,220.43,164.82
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,207.15,154.77
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,174.16,129.98
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,248.72,184.53
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,334.11,245.03
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,325.83,239.22
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,314.08,231.24
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,290.83,214.32
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,266.94,196.81
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,228.15,168.61
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,187.66,138.76
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,187.16,138.67
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,186.57,138.38
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,241.07,179.24
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,297.35,220.63
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,379.18,280.58
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,455.31,335.23
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,406.96,300.55
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,356.03,264.25
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,356.38,265.55
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,356.7,266.6
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,315.06,237.03
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,253.05,191.76
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,183.4,139.15
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,114.57,85.72
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,114.4,86.0
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,114.59,86.47
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,256.33,201.32
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,372.56,292.88
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,335.31,265.27
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,297.11,236.92
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,250.91,200.52
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,204.63,162.85
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,151.7,118.66
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,98.46,72.62
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,47.78,8.64
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,6.4,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,12.35,3.7
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,25.61,15.96
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,38.65,27.49
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,53.59,40.48
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,68.36,53.09
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,45.52,33.44
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,20.63,12.03
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,52.63,39.17
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,83.73,65.12
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,134.52,106.7
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,181.33,144.08
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,199.03,157.75
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,202.51,160.03
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,228.57,167.53
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,260.06,187.93
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,283.85,201.78
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,331.02,234.91
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,368.26,264.3
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,404.91,292.91
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,441.24,321.2
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,478.04,349.4
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,472.47,346.82
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,449.53,330.71
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,566.41,419.58
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,701.96,520.79
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,715.12,525.81
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,705.85,515.09
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,783.45,573.62
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,848.33,620.25
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,793.44,580.11
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,693.77,506.48
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,616.11,452.71
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,548.3,404.22
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,766.36,566.33
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,950.11,692.97
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,945.97,691.31
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,938.2,688.91
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,920.62,678.78
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,906.12,670.89
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,876.56,652.6
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,844.28,632.49
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,800.01,603.94
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,753.88,573.69
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,692.66,532.54
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,630.89,489.65
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,546.73,428.52
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,459.98,362.49
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,352.47,277.13
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,252.72,191.0
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,128.35,11.18
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,14.08,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,25.59,13.36
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,37.99,26.19
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,50.4,37.31
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,58.42,44.41
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,66.26,51.08
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,70.42,54.43
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,72.45,55.86
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,75.25,58.0
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,77.9,59.99
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,113.94,89.47
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,172.86,136.98
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,111.94,86.97
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,83.69,63.65
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,124.42,69.23
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,178.1,99.41
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,242.97,148.22
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,299.45,194.91
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,354.67,241.66
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,410.24,288.45
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,464.64,334.14
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,518.41,378.23
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,570.02,418.72
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,620.24,456.9
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,668.05,493.12
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,714.16,527.26
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,755.79,557.73
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,795.03,585.06
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,830.45,609.07
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,863.0,631.11
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,889.44,647.77
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,912.52,662.21
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,930.72,675.97
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,945.36,687.58
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,960.15,698.08
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,959.32,698.46
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,954.29,696.07
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,945.59,691.45
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,925.98,680.05
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,910.44,671.54
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,879.35,652.8
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,845.52,632.14
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,798.18,600.99
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,749.01,568.15
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,684.36,525.95
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,619.14,481.65
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,528.64,415.46
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,448.89,354.27
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,339.2,266.29
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,237.7,177.91
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,108.07,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,12.38,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,22.52,10.82
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,33.6,22.49
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,43.08,31.08
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,48.38,35.93
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,53.63,40.51
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,55.66,42.11
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,57.77,43.68
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,65.41,49.86
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,67.69,51.46
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,67.42,50.92
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,67.22,50.46
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,119.78,93.45
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,179.99,141.75
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,214.15,153.46
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,260.96,187.27
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,246.32,161.99
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,294.98,189.66
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,352.05,238.05
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,409.02,285.99
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,464.61,332.5
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,519.39,377.17
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,571.67,417.9
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,621.99,455.81
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,669.89,491.88
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,715.92,525.77
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,757.38,555.77
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,796.26,582.16
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,831.49,605.45
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,863.75,626.68
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,889.93,644.18
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,912.67,659.52
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,930.36,671.34
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,944.44,680.96
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,946.65,683.04
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,957.96,691.28
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,953.84,689.61
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,946.05,685.86
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,927.84,675.5
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,912.77,667.37
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,883.1,650.2
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,850.68,631.15
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,803.99,600.95
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,755.49,569.09
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,693.09,527.49
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,630.15,484.09
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,545.69,423.3
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,458.98,357.81
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,351.42,273.12
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,252.03,185.78
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,124.61,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,11.95,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,21.74,10.06
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,32.39,21.58
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,44.66,32.58
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,51.05,38.3
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,57.31,43.65
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,61.61,47.16
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,65.76,50.43
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,101.49,80.18
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,151.81,121.31
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,158.17,125.68
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,160.88,127.18
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,114.4,89.09
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,79.71,60.55
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,120.54,66.7
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,175.67,97.49
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,258.6,171.34
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,329.47,235.73
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,342.67,238.21
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,407.55,283.33
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,427.06,305.75
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,425.75,307.95
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,504.66,365.22
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,615.73,445.38
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,663.0,478.69
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,708.43,510.26
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,749.96,537.88
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,789.07,562.1
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,823.91,584.09
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,855.82,604.17
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,881.57,620.39
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,903.92,634.59
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,839.58,593.94
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,724.82,516.18
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,658.57,473.88
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,568.58,413.72
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,649.83,474.78
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,709.18,519.66
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,724.96,532.11
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,718.04,530.36
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,770.93,571.81
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,826.72,611.21
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,782.26,582.99
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,735.92,553.93
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,673.03,512.52
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,609.64,469.28
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,516.27,401.21
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,435.01,339.1
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,328.53,255.01
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,229.83,167.4
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,112.28,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,12.38,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.34,10.17
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,35.08,23.81
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,47.54,35.01
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,56.32,42.79
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,64.88,50.09
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,89.78,70.91
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,118.11,93.98
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,127.36,101.18
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,133.51,105.82
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,122.03,95.88
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,116.77,91.14
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,136.15,106.58
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,154.06,120.62
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,150.95,95.88
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,183.53,105.46
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,262.15,172.33
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,328.56,230.66
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,367.12,259.29
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,401.4,285.48
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,445.26,317.79
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,509.75,366.47
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,560.95,406.32
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,608.88,443.06
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,654.76,477.18
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,699.0,509.38
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,739.23,537.54
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,785.59,568.94
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,820.57,593.43
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,852.65,616.07
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,878.61,634.04
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,901.18,649.97
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,874.22,632.87
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,826.6,599.35
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,719.37,526.78
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,605.49,447.31
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,512.53,381.95
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,395.57,297.13
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,460.45,347.83
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,503.07,381.58
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,612.96,466.62
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,718.31,546.23
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,654.71,501.6
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,590.7,456.88
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,536.72,419.24
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,482.37,379.9
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,415.43,329.07
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,349.89,276.99
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,246.85,193.5
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,166.85,119.98
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,58.64,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,11.95,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,21.64,9.28
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,33.68,22.6
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.5,33.26
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,53.66,40.51
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,63.29,48.75
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,67.65,52.28
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,71.87,55.58
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,74.68,57.72
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,77.35,59.72
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,78.74,60.53
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,80.03,61.24
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,131.68,103.24
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,185.42,145.86
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,212.35,151.35
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,249.73,173.7
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,253.18,165.89
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,291.16,188.53
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,346.47,234.43
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,401.92,280.02
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,455.32,323.46
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,508.34,365.4
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,559.31,404.15
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,607.1,439.54
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,653.27,473.68
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,697.84,505.94
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,737.41,534.15
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,783.02,565.6
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,817.4,588.05
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,848.85,608.43
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,873.9,625.23
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,895.51,639.97
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,911.98,652.35
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,924.88,662.66
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,928.98,666.83
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,929.35,668.86
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,922.87,665.61
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,920.26,665.07
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,900.27,653.99
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,877.09,641.04
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,844.57,622.66
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,809.41,602.35
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,762.24,572.79
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,713.26,541.35
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,648.12,497.36
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,575.69,446.55
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,493.58,385.75
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,414.49,324.28
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,309.62,239.88
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,212.62,149.13
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,70.78,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,11.52,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,20.82,8.29
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,34.68,23.36
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,48.2,35.51
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,57.29,43.68
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,66.13,51.4
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,90.7,72.14
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,118.73,95.35
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,131.49,105.41
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,147.74,118.2
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,159.57,127.2
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,161.26,127.87
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,122.68,96.08
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,88.43,67.8
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,170.96,115.0
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,249.02,175.22
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,281.44,200.76
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,320.5,232.38
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,357.91,259.6
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,390.04,283.43
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,434.83,315.36
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,506.22,369.64
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,507.96,373.92
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,482.84,355.29
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,581.23,430.47
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,698.93,518.98
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,740.93,549.61
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,780.86,578.76
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,815.15,602.34
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,846.52,623.74
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,874.36,643.04
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,887.8,652.78
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,916.11,672.43
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,929.61,682.22
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,928.42,682.48
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,923.05,680.22
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,923.45,681.48
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,913.3,675.78
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,894.41,664.7
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,872.31,651.56
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,839.29,631.44
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,803.65,609.36
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,755.2,577.04
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,705.0,542.94
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,638.96,496.61
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,566.16,443.77
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,480.6,379.34
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,398.44,314.31
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,293.82,228.66
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,195.81,133.99
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,63.64,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,11.52,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,21.17,8.03
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,33.23,22.09
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,45.4,33.1
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,62.13,47.82
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,81.11,64.21
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,98.81,79.07
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,116.12,93.29
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,132.3,106.28
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,148.06,118.7
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,166.42,133.09
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,174.73,139.11
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,143.71,113.41
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,99.97,77.35
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,114.4,84.83
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,129.08,95.81
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,162.29,121.02
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,196.14,146.5
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,228.44,170.33
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,261.84,194.78
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,342.15,253.07
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,452.72,333.53
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,513.05,379.55
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,608.08,452.69
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,593.45,440.74
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,543.51,401.23
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,662.01,492.46
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,780.15,581.18
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,814.59,604.44
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,846.09,626.13
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,871.1,643.44
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,892.68,658.54
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,909.23,670.37
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,922.2,679.97
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,925.27,683.34
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,937.05,692.83
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,822.27,616.28
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,667.95,505.17
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,783.22,594.32
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,879.86,663.73
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,617.99,477.74
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,309.1,240.59
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,181.03,141.17
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,54.7,38.89
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,45.94,32.01
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,37.19,24.96
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,28.89,18.14
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,20.6,11.21
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,13.57,5.24
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,6.57,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.41,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,10.67,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,19.99,6.75
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,34.57,23.17
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,49.23,36.34
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,63.09,48.62
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,76.54,60.3
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,91.45,72.81
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,105.73,84.5
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,128.72,103.24
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,146.13,117.03
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,157.77,125.89
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,159.49,126.59
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,166.56,131.92
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,173.26,136.93
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,199.76,140.31
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,228.79,154.83
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,271.0,185.62
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,314.56,219.87
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,359.65,255.44
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,406.75,292.48
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,442.37,322.03
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,478.6,350.64
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,497.02,364.77
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,510.36,374.38
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,539.54,395.97
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,568.91,417.43
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,639.16,469.05
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,720.84,527.86
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,715.82,524.02
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,697.32,511.32
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,695.82,510.61
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,691.3,507.65
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,725.04,533.41
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,774.64,569.36
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,734.37,542.0
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,708.25,524.34
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,702.2,522.93
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,693.75,519.82
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,755.51,566.64
