Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,791.37,594.77
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,785.34,592.13
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,766.71,581.02
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,703.21,537.21
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,649.91,500.15
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,584.12,453.95
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,518.97,406.62
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,432.0,339.65
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,348.58,272.72
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,231.6,178.24
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,132.34,80.85
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,43.87,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,10.67,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,19.64,5.96
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,33.54,22.26
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,47.46,34.82
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,56.93,43.26
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,66.14,51.18
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,70.58,54.82
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,75.61,58.8
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,78.96,61.28
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,82.14,63.56
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,81.78,62.75
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,81.5,62.03
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,81.89,62.14
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,82.19,62.2
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,125.04,73.05
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,178.32,101.63
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,232.56,141.14
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,287.91,186.0
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,342.7,231.6
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,397.86,277.22
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,451.9,321.83
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,505.54,365.05
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,556.78,405.33
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,605.79,442.83
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,652.02,477.42
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,696.64,510.09
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,737.26,538.48
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,775.56,564.71
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,809.24,588.11
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,840.05,608.68
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,864.78,625.27
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,886.15,639.77
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,900.77,650.97
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,911.78,660.01
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,916.7,663.93
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,925.21,670.4
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,917.84,666.65
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,906.96,660.89
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,887.06,649.33
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,863.97,635.78
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,829.33,614.68
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,792.09,591.66
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,742.99,559.3
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,692.18,525.19
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,616.25,472.91
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,550.91,426.48
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,466.85,363.84
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,386.11,300.39
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,278.15,212.35
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,168.45,95.64
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,55.05,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,10.24,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.58,4.69
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,32.16,21.07
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,45.42,33.06
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,54.61,41.27
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,63.56,48.98
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,71.28,55.3
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,76.48,59.28
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,79.79,61.72
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,82.94,63.96
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,86.34,66.26
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,89.47,68.29
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,89.8,68.33
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,90.05,68.33
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,123.32,72.29
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,184.68,107.05
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,253.35,169.04
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,311.53,223.84
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,332.99,240.75
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,352.51,256.08
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,408.13,293.73
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,506.92,365.73
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,557.26,404.22
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,606.38,440.84
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,652.82,475.34
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,697.61,507.88
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,737.99,536.75
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,775.99,563.49
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,809.26,586.54
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,839.62,606.7
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,863.49,622.97
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,883.93,637.14
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,898.93,647.22
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,910.35,655.13
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,899.81,649.33
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,875.77,634.34
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,728.93,534.64
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,546.18,406.29
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,666.46,497.39
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,784.24,582.76
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,677.8,508.87
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,550.9,419.92
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,501.51,385.27
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,452.51,349.69
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,397.97,310.0
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,325.89,255.96
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,262.83,206.57
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,200.31,155.82
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,122.82,91.33
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,22.87,6.52
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,8.96,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,16.61,2.94
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,34.86,23.25
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,52.58,39.11
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,66.88,51.82
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,80.82,63.93
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,96.08,76.72
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,114.31,91.7
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,125.37,100.4
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,141.95,113.5
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,135.97,107.91
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,120.56,94.7
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,152.1,119.83
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,182.41,143.42
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,176.25,126.1
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,225.88,151.26
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,262.35,176.28
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,301.92,206.46
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,344.48,237.58
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,399.82,279.34
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,451.08,320.46
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,502.37,360.57
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,550.93,397.62
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,597.94,432.47
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,641.99,464.79
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,684.65,495.49
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,723.72,522.19
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,760.74,547.02
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,791.84,568.7
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,820.15,588.39
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,759.05,545.36
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,677.63,488.19
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,578.92,421.92
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,471.52,346.93
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,586.1,432.51
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,704.22,517.23
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,668.81,492.98
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,631.18,468.1
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,667.03,497.51
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,721.76,538.95
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,686.0,516.05
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,648.28,492.11
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,605.32,463.47
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,560.73,433.01
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,500.2,389.85
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,420.66,331.31
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,346.7,273.94
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,275.17,215.9
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,187.07,141.89
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,90.19,35.17
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,28.6,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,9.82,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,18.11,2.89
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,33.62,22.17
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,48.12,35.31
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,58.95,44.94
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,69.45,54.0
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,76.07,59.48
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,82.47,64.6
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,87.48,68.44
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,92.45,72.17
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,93.19,72.35
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,93.89,72.51
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,94.65,72.89
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,95.3,73.19
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,126.86,76.82
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,179.56,105.07
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,259.23,172.03
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,319.98,225.99
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,345.82,247.67
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,374.54,270.44
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,413.42,298.52
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,468.44,338.35
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,374.63,273.12
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,254.53,186.04
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,453.58,333.84
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,685.98,496.7
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,724.66,522.56
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,761.14,548.09
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,792.24,569.82
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,820.54,589.56
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,557.01,409.17
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,222.42,163.14
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,438.91,325.79
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,658.78,480.47
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,775.0,563.76
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,882.5,640.35
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,870.16,634.44
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,854.36,627.36
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,695.85,518.5
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,504.6,381.78
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,397.91,304.64
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,270.87,208.61
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,241.58,187.05
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,212.01,164.58
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,360.1,284.55
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,479.4,377.5
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,392.84,309.37
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,293.29,229.96
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,197.38,149.28
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,90.35,23.93
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,30.16,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,8.96,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,16.6,1.31
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,33.82,22.3
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,50.65,37.43
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,64.08,49.3
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,75.36,59.0
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,84.09,66.26
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,92.48,73.02
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,116.79,92.89
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,135.5,107.77
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,157.99,125.5
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,173.28,137.17
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,136.0,106.35
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,113.05,87.31
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,141.0,89.05
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,190.43,115.12
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,261.5,175.54
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,313.85,223.29
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,350.99,250.78
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,390.8,280.38
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,377.81,274.3
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,347.34,253.89
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,387.95,283.46
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,430.38,314.05
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,508.44,370.81
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,598.48,435.39
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,682.96,497.12
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,770.04,560.28
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,802.41,582.63
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,831.85,602.52
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,856.64,619.16
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,878.19,633.77
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,793.36,576.54
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,681.33,497.6
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,797.14,583.65
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,902.87,658.02
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,892.73,652.96
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,879.11,646.64
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,737.93,551.17
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,585.73,442.6
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,451.61,346.25
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,319.82,247.26
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,287.32,223.62
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,254.3,198.78
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,217.18,170.34
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,179.74,140.87
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,137.57,106.6
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,94.68,70.97
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,57.41,39.15
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,12.38,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,6.4,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,9.39,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,17.07,0.47
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,28.17,17.57
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,40.91,29.17
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,59.68,45.55
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,79.67,62.67
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,96.3,76.59
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,112.41,89.76
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,131.6,105.22
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,146.65,116.99
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,163.91,130.4
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,171.62,135.91
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,182.34,144.08
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,180.23,141.94
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,213.92,156.41
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,246.47,180.99
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,273.01,197.04
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,321.88,230.9
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,351.42,252.1
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,397.78,286.34
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,434.78,313.09
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,503.9,365.88
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,554.19,405.29
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,602.71,442.22
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,648.87,477.39
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,693.18,510.46
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,648.44,475.98
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,559.22,408.68
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,522.72,383.07
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,469.48,344.93
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,332.73,246.5
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,181.75,133.96
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,181.72,134.63
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,181.71,135.11
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,235.88,176.8
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,313.24,235.28
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,339.5,255.88
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,366.9,277.48
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,425.55,323.26
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,462.41,352.94
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,640.49,489.89
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,777.86,590.79
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,729.53,557.1
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,679.53,522.85
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,621.95,482.98
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,563.75,440.82
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,471.48,370.61
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,380.25,297.6
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,256.78,192.54
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,107.64,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,39.08,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,9.39,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,17.31,0.0
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,30.27,19.13
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,43.29,31.01
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,51.54,38.51
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,61.55,47.26
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,82.69,65.12
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,108.88,86.84
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,120.41,95.96
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,138.17,110.08
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,148.15,117.61
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,160.57,127.06
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,171.94,135.55
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,194.91,153.22
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,146.51,96.59
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,171.94,95.5
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,227.54,135.6
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,283.82,181.43
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,344.23,239.12
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,388.72,280.11
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,425.97,308.68
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,464.85,338.19
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,522.89,382.35
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,603.81,444.44
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,650.74,480.11
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,695.73,513.72
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,736.5,543.69
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,774.69,570.44
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,808.83,593.62
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,839.98,614.77
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,659.1,487.62
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,401.91,296.45
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,417.71,309.66
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,434.09,322.46
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,566.95,422.67
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,703.86,522.67
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,702.3,524.06
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,718.53,538.36
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,756.74,569.5
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,798.47,601.72
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,773.03,586.27
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,744.77,569.09
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,679.31,523.84
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,622.91,484.31
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,549.15,431.19
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,476.83,376.67
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,380.63,300.92
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,273.63,214.19
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,165.3,121.1
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,20.05,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,8.11,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,8.96,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,16.81,0.0
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,32.34,20.74
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,47.34,34.39
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,57.88,43.79
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,68.14,52.65
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,74.5,57.93
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,80.69,62.88
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,85.8,66.82
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,88.75,68.88
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,125.59,98.82
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,169.98,134.27
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,119.37,92.8
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,91.31,69.71
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,165.23,112.46
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,241.18,169.89
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,246.06,162.26
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,287.27,186.5
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,341.12,231.35
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,395.59,276.58
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,448.73,320.65
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,501.5,363.36
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,531.1,387.01
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,545.46,397.09
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,616.11,450.68
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,692.15,508.26
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,732.59,537.57
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,770.56,564.62
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,803.76,586.81
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,834.02,606.99
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,857.82,623.13
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,888.92,644.21
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,904.49,654.78
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,916.4,663.19
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,916.4,663.99
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,912.42,662.44
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,910.44,663.74
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,898.73,658.76
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,876.3,645.49
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,850.74,630.22
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,814.51,607.98
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,775.76,583.76
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,719.89,546.01
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,662.58,506.49
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,580.88,449.03
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,509.54,396.91
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,412.25,322.48
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,320.03,247.76
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,189.98,137.46
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,40.22,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,8.54,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,16.19,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,33.91,21.93
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,51.69,38.02
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,64.54,49.42
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,75.55,58.93
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,79.48,62.14
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,83.43,65.2
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,87.86,68.7
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,92.56,72.36
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,89.12,69.08
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,86.14,66.22
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,86.76,66.37
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,87.31,66.47
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,122.46,73.54
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,175.07,99.4
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,230.55,139.11
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,287.11,184.79
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,342.94,231.32
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,399.37,278.25
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,454.43,324.02
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,508.97,368.28
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,560.28,408.24
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,609.44,445.4
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,656.09,480.5
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,700.91,513.45
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,740.9,542.53
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,786.15,574.38
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,819.84,597.08
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,850.42,617.34
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,874.41,633.53
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,894.82,647.5
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,909.56,657.57
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,920.58,665.38
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,924.88,669.32
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,925.4,671.03
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,916.38,666.37
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,910.39,663.92
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,886.55,649.79
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,859.55,633.7
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,822.22,610.88
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,782.36,586.07
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,725.56,548.97
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,667.33,509.91
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,583.56,450.71
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,510.39,397.0
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,408.42,318.85
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,312.09,240.72
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,180.81,128.08
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,30.37,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,8.54,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,16.01,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,31.59,19.96
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,46.69,33.79
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,56.92,42.95
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,66.9,51.59
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,88.88,70.08
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,110.82,88.16
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,93.52,73.41
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,83.0,64.37
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,118.32,93.25
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,157.01,124.27
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,116.83,90.93
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,88.87,67.73
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,114.52,67.46
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,167.63,93.41
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,223.64,133.43
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,280.68,179.48
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,336.74,226.25
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,397.76,276.55
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,451.66,321.42
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,504.88,364.65
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,556.52,405.67
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,607.51,445.15
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,654.35,480.65
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,699.18,513.89
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,740.68,543.04
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,779.68,569.08
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,813.61,592.71
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,844.47,614.34
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,869.9,631.48
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,891.89,646.46
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,907.64,657.49
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,919.73,666.33
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,933.5,676.45
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,932.93,677.39
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,925.85,675.36
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,915.09,671.11
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,895.33,660.04
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,872.22,646.83
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,692.6,525.44
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,500.79,385.91
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,463.22,360.3
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,424.24,332.19
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,374.69,295.51
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,324.72,257.1
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,263.6,207.92
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,203.43,157.5
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,109.24,74.1
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,10.24,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
