Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,8.11,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,14.75,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,26.63,16.01
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,38.37,26.96
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,50.68,37.84
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,62.4,47.96
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,79.37,62.22
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,98.73,78.16
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,99.81,78.77
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,104.52,82.39
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,58.5,43.71
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,8.26,1.33
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,95.59,74.1
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,171.48,135.18
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,119.35,79.87
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,164.78,92.22
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,220.23,131.94
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,276.62,177.68
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,333.06,225.08
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,393.85,275.54
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,447.05,320.13
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,499.59,363.2
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,550.51,404.04
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,600.71,443.36
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,646.83,478.64
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,690.99,511.73
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,731.55,541.93
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,769.6,569.47
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,802.49,592.04
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,832.35,612.6
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,857.32,629.96
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,878.91,645.21
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,894.3,656.15
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,906.09,664.9
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,921.97,676.55
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,923.27,678.71
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,916.51,675.84
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,906.11,670.77
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,656.62,499.19
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,349.92,268.74
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,604.99,468.49
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,795.72,606.93
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,742.52,569.44
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,688.05,532.04
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,616.35,481.63
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,544.98,429.01
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,440.07,347.13
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,338.49,263.59
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,216.95,147.07
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,48.75,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.68,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,14.27,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,28.39,17.52
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,42.5,30.76
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,52.15,39.56
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,61.58,47.87
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,68.16,53.35
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,75.78,59.52
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,79.56,62.4
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,83.18,65.08
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,85.4,66.55
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,87.48,67.89
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,88.04,67.99
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,88.54,68.05
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,114.75,69.68
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,169.04,97.12
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,231.1,141.7
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,286.29,186.02
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,340.46,231.02
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,395.26,276.44
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,449.13,320.98
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,502.63,364.12
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,554.12,404.02
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,606.72,443.72
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,653.82,479.15
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,698.86,512.26
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,740.87,541.5
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,780.38,567.48
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,814.82,589.88
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,846.18,610.17
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,871.6,626.99
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,893.54,641.67
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,909.71,652.77
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,922.19,661.7
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,923.7,663.79
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,932.95,671.14
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,925.77,668.04
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,914.9,662.87
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,895.41,652.24
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,872.55,639.49
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,843.55,623.02
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,806.68,601.04
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,757.16,569.91
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,706.13,536.77
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,634.6,488.18
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,563.39,437.23
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,465.84,362.59
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,371.88,286.1
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,232.75,149.93
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,57.88,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,7.68,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,14.01,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,26.29,15.67
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,38.4,27.14
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,48.22,36.03
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,55.8,42.7
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,60.94,46.94
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,65.92,50.85
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,68.75,52.95
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,71.49,54.93
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,73.91,56.49
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,76.16,57.9
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,124.52,96.9
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,175.26,136.58
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,197.86,140.36
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,236.59,162.33
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,238.78,152.59
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,280.16,176.56
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,336.53,222.52
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,393.07,268.33
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,447.78,312.49
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,503.01,355.8
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,553.71,394.81
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,603.18,431.89
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,648.98,465.52
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,692.84,497.08
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,663.66,474.02
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,599.39,426.58
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,720.67,514.02
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,841.09,595.59
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,865.1,611.23
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,885.56,625.82
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,900.41,637.72
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,911.56,647.56
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,914.29,651.01
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,913.24,652.33
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,903.93,648.58
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,897.32,646.77
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,873.33,633.79
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,846.21,618.83
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,809.3,597.45
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,769.9,574.06
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,712.18,536.33
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,653.16,496.64
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,577.66,444.68
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,498.34,387.23
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,397.73,309.96
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,303.0,231.91
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,182.56,108.11
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,27.74,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,13.8,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,28.22,16.92
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,42.88,30.62
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,56.4,42.64
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,67.72,52.47
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,77.25,60.35
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,86.39,67.64
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,82.04,63.78
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,75.35,57.96
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,115.32,90.65
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,157.25,124.07
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,163.76,128.46
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,170.02,132.71
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,197.66,141.23
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,247.39,174.16
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,271.54,187.58
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,315.6,217.69
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,351.7,245.98
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,384.46,271.18
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,426.55,299.71
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,499.8,352.53
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,550.33,390.33
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,599.97,426.5
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,645.85,460.42
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,689.75,492.33
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,729.78,521.6
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,767.24,548.7
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,749.05,534.34
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,701.38,500.26
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,669.21,479.87
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,642.49,462.24
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,692.0,499.69
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,758.79,547.56
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,838.08,605.16
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,900.71,647.95
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,890.77,644.27
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,883.87,643.37
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,858.91,629.75
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,830.86,614.08
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,792.03,590.99
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,750.79,565.85
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,692.58,527.04
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,633.08,486.19
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,549.05,426.02
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,475.09,370.72
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,371.77,289.94
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,274.58,209.21
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,147.2,77.15
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,12.74,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,25.8,14.77
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,38.92,27.12
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,47.98,35.3
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,56.87,43.04
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,64.17,49.19
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,69.36,53.37
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,72.71,56.02
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,75.94,58.51
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,115.57,90.99
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,157.21,124.36
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,117.24,91.24
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,80.83,61.17
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,113.51,69.03
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,167.6,95.31
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,221.61,133.2
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,276.74,177.32
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,331.12,230.7
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,368.49,266.51
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,384.33,279.56
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,396.95,289.78
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,479.85,350.18
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,593.68,433.79
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,547.64,400.52
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,463.64,337.75
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,559.44,408.63
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,668.63,487.05
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,749.25,546.55
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,826.27,601.94
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,739.13,539.77
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,622.44,454.47
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,766.53,561.97
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,898.11,653.26
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,903.07,656.77
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,904.32,659.0
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,895.29,655.64
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,882.65,650.09
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,864.14,639.71
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,848.09,631.07
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,812.41,609.08
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,774.28,585.17
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,727.54,553.79
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,679.14,520.37
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,606.6,468.39
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,534.64,414.44
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,437.06,338.31
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,343.73,260.26
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,180.47,80.17
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,8.54,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,27.09,15.73
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,45.33,32.61
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,61.42,46.86
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,77.09,60.42
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,88.18,69.6
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,95.89,75.64
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,103.4,81.5
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,110.57,86.96
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,114.21,89.44
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,117.66,91.75
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,120.46,93.73
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,123.09,95.57
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,143.3,95.05
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,191.89,119.24
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,251.7,170.62
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,301.65,216.44
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,327.98,229.34
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,393.17,274.47
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,442.66,314.54
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,492.2,353.86
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,476.04,345.68
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,434.09,315.96
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,491.32,357.83
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,557.84,405.61
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,645.37,469.26
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,741.01,537.64
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,770.33,557.93
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,796.83,576.57
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,734.42,532.2
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,652.72,474.04
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,753.55,549.32
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,848.66,618.94
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,680.8,501.02
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,476.53,353.41
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,475.15,354.89
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,472.69,354.78
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,490.75,370.63
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,527.61,399.63
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,588.96,448.66
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,666.95,508.02
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,615.82,473.04
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,563.74,437.0
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,487.71,380.56
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,413.31,323.09
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,324.89,252.42
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,223.66,168.54
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,112.37,34.32
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,12.8,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,24.34,13.34
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,36.81,25.3
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,45.61,33.26
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,55.85,42.16
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,78.53,61.34
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,105.23,83.46
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,117.73,93.37
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,129.91,102.84
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,95.53,74.05
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,76.28,57.84
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,77.1,58.22
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,85.75,64.96
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,108.47,65.2
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,163.14,90.91
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,218.32,129.12
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,274.58,173.65
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,330.25,219.47
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,385.98,265.23
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,440.4,309.73
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,494.3,352.68
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,479.72,345.52
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,432.05,311.21
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,502.39,361.89
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,584.53,419.65
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,604.64,433.65
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,623.15,446.82
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,730.65,524.72
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,823.06,589.15
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,846.23,602.6
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,875.93,620.83
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,890.43,632.44
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,901.23,642.03
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,901.01,643.52
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,896.9,642.78
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,886.8,637.91
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,879.33,634.94
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,856.87,622.28
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,831.31,607.68
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,792.79,584.7
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,751.87,559.74
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,698.57,525.89
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,643.92,489.85
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,566.77,434.97
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,490.2,377.91
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,386.94,297.95
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,294.68,219.55
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,149.41,21.03
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,11.95,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,23.26,12.34
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,35.42,24.12
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,45.13,32.84
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,52.82,39.58
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,58.47,44.26
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,63.93,48.59
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,66.85,50.77
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,69.68,52.82
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,72.51,54.83
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,75.16,56.66
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,76.04,57.04
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,84.59,63.63
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,152.15,103.04
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,243.63,169.53
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,234.19,149.56
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,274.62,170.58
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,336.56,226.59
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,377.77,263.34
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,422.34,293.44
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,492.5,344.05
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,543.56,382.19
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,593.38,418.49
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,639.71,451.93
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,684.13,483.34
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,724.58,511.55
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,762.53,537.68
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,697.08,491.82
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,601.2,424.76
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,738.43,523.59
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,869.33,611.4
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,882.67,619.83
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,892.32,627.4
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,887.52,626.14
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,885.78,627.09
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,777.7,560.5
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,655.36,479.48
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,737.88,541.6
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,803.76,588.19
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,763.11,563.16
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,720.09,536.96
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,661.5,498.13
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,594.79,452.32
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,517.31,397.91
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,441.83,342.03
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,341.84,263.31
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,247.79,182.81
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,125.45,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,11.1,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,24.99,13.4
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,39.54,27.39
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,50.0,36.78
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,60.22,45.66
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,66.2,50.69
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,73.36,56.52
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,76.91,59.2
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,80.34,61.7
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,81.77,62.51
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,83.16,63.29
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,84.0,63.76
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,84.78,64.19
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,105.36,64.05
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,167.16,95.21
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,220.93,132.05
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,275.88,175.22
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,330.59,219.77
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,385.67,264.42
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,438.74,307.24
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,491.31,348.38
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,541.76,385.95
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,592.24,422.21
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,638.79,455.14
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,683.36,485.58
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,723.45,511.05
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,760.98,533.68
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,793.44,553.16
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,822.81,570.61
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,847.58,585.17
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,868.98,597.69
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,883.4,607.01
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,894.18,614.36
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,906.66,623.93
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,905.18,625.22
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,896.51,623.75
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,884.21,620.23
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,847.86,601.28
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,803.68,577.08
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,787.32,570.15
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,767.0,560.09
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,713.02,526.07
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,657.86,490.21
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,580.39,437.3
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,503.82,381.99
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,394.67,299.16
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,290.29,210.4
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,143.15,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,11.1,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,22.1,11.01
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,35.68,24.15
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,43.23,31.05
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,50.65,37.56
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,53.83,40.24
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,57.07,42.82
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,59.65,44.76
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,62.16,46.6
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,69.72,52.47
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,71.47,53.47
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,72.68,54.15
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,73.82,54.77
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,94.59,54.36
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,160.35,86.56
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,216.88,124.84
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,274.13,169.67
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,330.64,215.79
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,387.18,261.91
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,442.13,306.73
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,496.28,349.85
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,547.89,389.42
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,598.09,426.78
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,644.82,461.39
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,689.43,493.75
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,730.25,523.25
2016,9,19,13,0,884.0,112.0,2.1,35.0,876.0,768.43,550.05
2016,9,19,13,15,880.5,111.5,2.15,35.0,861.5,801.85,572.17
2016,9,19,13,30,877.0,111.0,2.2,35.0,847.0,832.13,592.31
2016,9,19,13,45,871.0,110.0,2.25,35.5,824.0,856.55,607.5
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,877.47,620.54
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,891.56,631.55
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,901.91,640.42
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,904.84,643.9
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,914.58,651.98
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,906.93,649.98
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,895.63,645.9
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,873.53,633.58
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,848.16,619.15
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,810.84,596.75
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,776.68,576.12
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,722.16,540.12
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,666.54,502.24
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,589.75,448.82
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,513.91,392.99
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,402.83,306.92
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,297.7,213.94
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,112.42,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
