Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,14.15,1.61
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,28.78,19.05
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,35.95,26.1
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,43.04,32.7
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,47.79,37.0
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,57.15,45.2
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,59.94,47.34
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,62.69,49.39
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,64.87,50.89
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,66.98,52.3
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,68.2,53.06
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,78.85,61.81
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,91.46,60.22
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,151.02,83.41
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,210.25,123.44
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,269.95,171.65
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,329.31,222.31
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,388.3,272.96
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,445.4,321.75
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,501.48,368.43
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,554.46,410.83
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,605.94,450.69
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,654.08,487.78
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,699.84,522.19
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,741.22,551.7
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,779.66,578.18
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,813.48,600.87
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,843.93,621.32
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,868.25,638.3
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,888.86,653.02
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,903.1,663.2
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,913.45,671.07
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,916.09,674.69
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,914.83,676.01
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,905.63,671.75
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,902.8,671.94
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,880.12,658.92
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,854.08,643.7
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,815.19,618.7
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,773.7,591.31
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,713.99,550.52
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,660.17,512.06
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,573.73,448.41
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,489.26,381.78
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,367.4,275.41
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,229.49,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,7.26,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,14.55,0.9
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,29.44,19.33
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,38.91,28.4
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,48.1,36.87
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,52.44,40.78
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,56.75,44.47
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,71.24,56.9
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,84.94,68.41
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,113.38,92.3
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,145.93,119.12
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,158.4,128.69
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,179.91,145.56
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,180.84,136.52
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,216.76,154.54
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,254.2,179.6
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,293.25,208.49
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,318.74,232.08
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,324.43,239.78
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,386.3,282.46
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,471.97,343.62
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,482.93,353.18
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,481.23,352.56
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,455.45,334.77
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,417.31,307.5
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,501.22,367.9
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,597.1,433.78
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,599.41,434.81
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,598.8,434.82
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,471.35,346.47
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,331.66,246.05
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,462.93,345.2
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,601.44,443.77
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,481.29,359.05
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,356.18,268.94
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,315.37,240.39
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,273.31,209.6
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,192.98,148.41
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,131.66,100.25
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,115.75,88.27
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,99.7,75.83
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,82.31,62.03
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,64.58,47.65
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,47.6,33.64
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,29.95,18.82
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,17.74,7.96
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,5.75,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,16.31,0.59
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,32.33,21.76
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,43.44,32.36
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,54.32,42.31
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,64.7,51.42
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,72.0,57.57
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,76.16,60.8
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,80.19,63.82
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,83.2,65.88
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,86.07,67.81
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,87.39,68.54
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,88.67,69.25
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,98.02,67.0
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,153.97,89.21
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,209.92,126.34
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,273.43,176.07
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,329.13,222.1
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,385.07,268.56
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,438.74,313.14
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,491.8,356.08
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,543.63,396.41
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,597.03,436.95
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,644.9,472.74
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,690.45,505.83
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,731.54,534.43
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,769.69,560.24
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,803.04,582.05
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,833.05,601.69
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,856.75,616.1
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,876.75,628.23
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,889.69,638.51
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,898.74,646.61
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,898.46,648.44
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,904.32,654.49
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,893.78,649.4
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,879.51,642.2
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,853.12,627.13
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,823.46,609.84
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,782.04,584.29
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,744.63,560.79
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,682.7,519.13
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,620.06,475.01
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,528.95,409.0
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,440.08,339.68
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,307.94,222.29
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,124.53,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,15.18,0.0
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,30.15,19.55
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,40.27,29.18
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,52.3,40.01
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,57.67,44.79
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,62.96,49.3
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,66.78,52.27
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,70.49,55.06
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,71.56,55.54
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,72.67,56.04
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,81.07,62.75
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,82.42,63.54
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,90.93,70.25
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,147.32,82.45
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,203.81,119.52
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,261.27,164.7
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,317.5,211.54
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,374.07,259.09
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,429.57,305.84
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,485.86,352.0
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,536.18,391.9
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,584.77,429.22
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,630.15,463.81
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,673.4,495.96
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,712.63,523.87
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,749.27,549.35
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,780.27,570.79
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,815.69,594.15
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,839.16,609.97
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,859.08,623.64
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,871.48,632.58
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,880.07,639.27
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,878.58,640.08
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,873.21,638.6
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,860.57,632.84
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,850.0,628.62
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,822.85,612.49
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,792.67,594.24
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,748.84,565.78
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,702.84,535.1
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,637.78,489.67
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,571.99,441.73
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,479.01,372.64
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,388.07,300.46
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,263.45,185.21
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,87.55,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,15.9,0.0
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,31.45,20.32
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,42.55,30.82
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,53.44,40.62
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,61.04,47.21
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,65.8,51.11
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,69.46,54.02
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,73.04,56.78
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,107.7,85.57
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,157.58,126.36
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,108.18,84.97
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,82.88,63.68
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,95.99,74.19
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,147.18,110.35
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,185.14,138.77
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,215.2,160.93
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,257.58,179.81
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,365.84,254.03
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,409.9,295.92
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,432.25,317.61
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,493.73,364.07
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,572.39,424.62
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,617.16,459.49
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,659.73,492.06
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,635.29,471.8
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,574.14,424.45
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,690.67,512.64
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,792.16,586.83
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,813.97,601.6
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,832.3,614.68
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,741.58,551.55
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,603.54,450.77
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,736.57,550.6
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,852.68,630.46
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,839.4,622.64
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,822.57,613.46
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,799.74,599.3
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,769.33,579.84
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,725.85,551.17
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,680.39,520.36
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,613.2,472.1
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,545.69,421.74
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,451.67,351.19
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,360.17,277.96
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,231.52,156.62
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,57.41,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,14.42,0.0
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,28.64,17.76
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,39.47,27.93
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,48.32,35.89
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,52.71,39.78
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,57.12,43.49
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,60.47,46.16
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,63.76,48.7
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,64.17,48.76
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,70.66,53.91
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,102.71,80.14
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,172.83,136.61
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,178.2,140.09
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,222.32,159.75
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,254.28,180.51
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,288.68,204.89
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,304.96,207.89
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,368.2,250.55
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,422.42,295.71
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,475.69,339.04
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,526.7,378.89
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,576.33,416.43
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,621.98,450.91
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,665.36,482.92
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,704.37,510.22
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,740.58,534.99
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,771.98,556.07
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,800.13,574.67
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,822.82,589.79
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,841.96,602.76
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,854.51,611.65
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,863.36,618.39
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,864.16,620.69
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,870.72,626.97
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,860.0,622.94
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,845.69,616.8
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,820.64,602.8
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,792.45,586.55
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,750.92,560.34
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,712.68,535.67
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,650.57,493.09
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,588.06,448.15
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,495.67,379.68
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,406.2,308.39
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,265.42,170.76
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,83.59,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,14.03,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,27.87,16.94
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,38.66,27.08
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,47.54,35.05
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,48.95,36.39
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,50.73,37.86
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,53.31,39.9
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,60.87,46.07
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,100.02,78.46
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,144.16,114.17
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,139.0,109.52
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,140.89,110.73
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,82.81,62.97
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,135.11,71.35
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,192.35,107.52
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,250.11,152.07
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,307.07,199.18
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,363.9,246.72
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,408.08,289.11
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,431.6,311.83
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,494.1,357.45
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,574.05,416.87
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,620.04,451.79
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,663.71,484.38
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,645.37,470.16
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,589.24,428.84
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,703.41,513.34
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,800.15,581.8
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,822.9,595.83
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,842.06,608.2
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,854.6,618.9
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,863.38,627.4
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,747.15,551.09
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,581.73,433.36
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,466.45,351.83
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,368.43,279.24
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,590.58,450.52
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,774.75,582.62
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,730.92,553.11
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,685.15,522.99
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,612.1,472.01
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,538.97,418.45
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,441.86,344.23
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,347.53,267.24
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,205.99,124.54
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,31.48,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,13.47,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,27.11,16.29
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,35.04,24.11
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,42.87,31.2
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,45.66,33.73
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,48.62,36.23
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,82.51,64.87
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,124.91,99.98
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,76.55,59.12
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,15.69,7.66
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,101.95,79.64
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,171.18,135.49
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,180.99,142.61
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,218.08,158.06
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,244.89,176.22
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,272.51,196.75
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,305.61,221.54
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,340.55,247.93
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,205.71,151.21
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,39.13,25.07
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,244.32,182.41
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,461.54,342.27
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,493.89,366.33
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,527.36,391.83
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,624.71,465.8
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,727.65,543.19
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,758.29,567.23
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,785.74,588.58
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,666.81,501.73
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,504.1,379.35
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,531.79,403.16
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,576.7,438.74
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,601.58,459.66
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,624.77,479.61
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,585.05,452.47
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,543.33,423.57
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,642.05,503.41
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,724.71,568.21
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,676.42,534.76
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,626.14,499.3
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,556.4,447.43
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,482.92,390.12
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,389.05,313.34
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,299.74,235.48
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,159.73,88.94
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,13.52,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,27.16,16.83
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,36.35,26.08
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,45.34,34.44
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,50.67,39.24
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,55.92,43.74
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,59.35,46.59
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,62.71,49.28
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,64.47,50.54
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,72.39,57.07
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,73.77,57.94
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,75.12,58.79
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,76.97,59.94
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,132.92,73.15
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,190.09,110.1
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,254.91,161.3
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,311.22,209.22
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,367.65,258.02
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,422.27,304.97
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,475.97,349.99
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,526.92,391.69
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,576.25,430.84
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,585.58,439.12
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,572.0,428.93
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,609.76,457.1
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,647.78,484.9
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,731.34,548.33
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,802.74,601.02
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,802.97,600.22
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,794.33,593.1
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,839.0,625.66
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,866.52,645.33
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,872.97,650.96
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,866.71,648.27
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,853.94,642.38
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,837.54,634.07
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,815.16,620.58
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,789.52,604.66
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,750.28,578.46
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,704.01,546.39
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,644.18,503.02
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,583.76,456.91
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,487.81,382.28
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,395.05,304.02
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,206.03,100.24
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,11.43,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,25.29,15.23
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,32.01,22.4
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,38.76,28.77
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,43.49,33.06
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,48.18,37.11
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,51.03,39.4
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,53.85,41.58
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,74.83,59.39
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,98.51,79.14
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,116.66,94.04
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,133.77,107.86
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,94.21,74.26
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,132.84,70.04
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,194.14,109.06
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,255.84,157.76
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,316.56,209.58
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,376.83,261.84
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,435.67,312.98
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,493.35,362.09
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,548.14,407.07
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,600.93,449.12
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,650.21,488.14
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,697.0,524.39
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,739.46,555.87
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,778.86,584.5
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,812.58,607.99
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,842.78,628.98
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,867.46,646.59
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,888.3,661.77
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,902.91,673.95
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,913.54,683.71
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,915.53,686.82
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,913.56,687.49
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,903.24,683.07
2016,10,9,15,30,870.0,76.0,3.3,25.0,525.0,889.19,676.22
2016,10,9,15,45,844.0,73.0,3.2,25.0,472.5,872.8,666.47
2016,10,9,16,0,818.0,70.0,3.1,25.0,420.0,843.66,647.7
2016,10,9,16,15,782.5,66.0,2.75,24.0,364.5,801.79,620.5
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,757.41,590.45
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,689.86,540.86
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,621.33,488.05
2016,10,9,17,15,538.0,42.5,1.65,21.0,141.0,530.15,417.35
2016,10,9,17,30,445.0,34.0,1.6,20.0,87.0,434.72,335.68
2016,10,9,17,45,222.5,17.0,1.6,19.5,43.5,222.54,87.42
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
