Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.05,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.1,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,6.98,0.48
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,9.86,3.1
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,12.75,5.73
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,15.64,8.32
2016,11,9,8,45,0.0,23.5,4.35,16.5,23.5,19.37,11.6
2016,11,9,9,0,0.0,28.0,4.5,17.0,28.0,23.11,14.84
2016,11,9,9,15,0.0,54.5,4.55,17.0,54.5,45.12,34.18
2016,11,9,9,30,0.0,81.0,4.6,17.0,81.0,67.25,53.43
2016,11,9,9,45,0.0,55.0,4.7,17.0,55.0,45.57,34.36
2016,11,9,10,0,0.0,29.0,4.8,17.0,29.0,23.99,15.4
2016,11,9,10,15,0.0,27.0,4.8,17.0,27.0,22.34,13.1
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,20.69,11.69
2016,11,9,10,45,0.0,64.0,4.85,17.5,64.0,53.15,38.62
2016,11,9,11,0,0.0,103.0,4.9,18.0,103.0,85.46,65.08
2016,11,9,11,15,0.0,88.0,4.85,18.0,88.0,73.24,54.95
2016,11,9,11,30,0.0,73.0,4.8,18.0,73.0,60.71,44.6
2016,11,9,11,45,1.0,126.0,4.8,18.5,127.0,104.85,80.58
2016,11,9,12,0,2.0,179.0,4.8,19.0,181.0,148.8,115.88
2016,11,9,12,15,1.0,151.5,4.7,19.0,152.5,126.37,97.74
2016,11,9,12,30,0.0,124.0,4.6,19.0,124.0,103.3,79.08
2016,11,9,12,45,0.0,113.5,4.6,19.5,113.5,94.63,71.94
2016,11,9,13,0,0.0,103.0,4.6,20.0,103.0,85.86,64.72
2016,11,9,13,15,0.0,95.0,4.55,20.0,95.0,79.11,59.29
2016,11,9,13,30,0.0,87.0,4.5,20.0,87.0,72.38,53.88
2016,11,9,13,45,0.0,70.0,4.5,20.0,70.0,58.15,42.31
2016,11,9,14,0,0.0,53.0,4.5,20.0,53.0,43.96,30.71
2016,11,9,14,15,0.0,43.5,4.45,20.0,43.5,36.04,24.24
2016,11,9,14,30,0.0,34.0,4.4,20.0,34.0,28.13,17.75
2016,11,9,14,45,0.0,39.5,4.35,20.0,39.5,32.68,21.59
2016,11,9,15,0,0.0,45.0,4.3,20.0,45.0,37.23,25.45
2016,11,9,15,15,0.0,29.0,4.1,19.5,29.0,23.95,14.46
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,10.71,3.39
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,9.47,2.35
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.22,1.31
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,6.57,0.0
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.28,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.64,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.82,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,13.5,17.0,14.03,1.33
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,27.59,17.89
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,43.35,32.47
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,58.92,46.62
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,73.7,59.84
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,88.36,72.68
2016,11,10,8,45,183.0,130.0,3.0,16.5,202.0,95.88,79.02
2016,11,10,9,0,348.0,146.0,3.0,17.0,284.0,104.02,85.77
2016,11,10,9,15,310.0,171.5,2.95,17.0,304.5,118.76,98.28
2016,11,10,9,30,272.0,197.0,2.9,17.0,325.0,132.79,110.04
2016,11,10,9,45,339.0,202.0,2.9,17.5,375.0,136.13,112.38
2016,11,10,10,0,406.0,207.0,2.9,18.0,425.0,141.2,116.19
2016,11,10,10,15,349.0,234.0,2.85,18.5,429.0,182.76,132.24
2016,11,10,10,30,292.0,261.0,2.8,19.0,433.0,218.54,159.33
2016,11,10,10,45,568.0,180.5,2.8,19.5,533.5,237.21,162.32
2016,11,10,11,0,844.0,100.0,2.8,20.0,634.0,286.78,194.28
2016,11,10,11,15,689.0,163.0,2.85,20.0,606.5,334.89,241.96
2016,11,10,11,30,534.0,226.0,2.9,20.0,579.0,368.73,276.01
2016,11,10,11,45,508.5,239.5,2.95,20.5,579.0,402.63,305.3
2016,11,10,12,0,483.0,253.0,3.0,21.0,579.0,433.5,331.31
2016,11,10,12,15,445.0,267.0,3.05,21.0,567.0,455.59,350.55
2016,11,10,12,30,407.0,281.0,3.1,21.0,555.0,468.42,362.19
2016,11,10,12,45,423.0,273.0,3.15,21.0,555.0,500.63,388.21
2016,11,10,13,0,439.0,265.0,3.2,21.0,555.0,527.11,409.77
2016,11,10,13,15,437.5,257.0,3.25,21.0,540.0,541.51,422.1
2016,11,10,13,30,436.0,249.0,3.3,21.0,525.0,553.87,432.88
2016,11,10,13,45,299.5,262.0,3.35,21.0,448.0,477.69,375.23
2016,11,10,14,0,163.0,275.0,3.4,21.0,371.0,392.09,308.9
2016,11,10,14,15,158.0,259.5,3.3,21.0,348.5,381.94,302.15
2016,11,10,14,30,153.0,244.0,3.2,21.0,326.0,370.56,294.14
2016,11,10,14,45,213.5,220.0,3.15,21.0,325.5,399.35,318.99
2016,11,10,15,0,274.0,196.0,3.1,21.0,325.0,443.67,355.41
2016,11,10,15,15,266.0,178.5,2.95,20.5,293.5,424.67,342.08
2016,11,10,15,30,258.0,161.0,2.8,20.0,262.0,404.07,327.53
2016,11,10,15,45,248.0,140.5,2.65,20.0,227.5,376.5,306.55
2016,11,10,16,0,238.0,120.0,2.5,20.0,193.0,347.33,283.8
2016,11,10,16,15,218.0,100.0,2.15,19.5,158.0,309.69,253.53
2016,11,10,16,30,198.0,80.0,1.8,19.0,123.0,271.03,221.32
2016,11,10,16,45,164.0,60.0,1.5,18.5,89.0,221.05,178.42
2016,11,10,17,0,130.0,40.0,1.2,18.0,55.0,170.49,132.51
2016,11,10,17,15,65.0,20.0,1.2,17.5,27.5,86.58,32.68
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,9.88,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,19.81,11.25
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,31.76,22.39
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,43.33,32.98
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,55.52,43.97
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,67.6,54.65
2016,11,11,8,45,2.0,110.0,2.55,15.5,110.5,86.89,71.46
2016,11,11,9,0,4.0,136.0,2.5,16.0,137.0,105.72,87.59
2016,11,11,9,15,16.0,159.0,2.6,16.5,166.5,122.34,101.55
2016,11,11,9,30,28.0,182.0,2.7,17.0,196.0,132.14,109.49
2016,11,11,9,45,14.0,169.0,2.8,17.5,176.0,131.3,108.27
2016,11,11,10,0,0.0,156.0,2.9,18.0,156.0,123.09,100.82
2016,11,11,10,15,31.5,206.5,2.85,18.5,225.5,154.71,120.53
2016,11,11,10,30,63.0,257.0,2.8,19.0,295.0,195.95,151.34
2016,11,11,10,45,31.5,188.5,2.8,19.5,207.5,152.6,117.54
2016,11,11,11,0,0.0,120.0,2.8,20.0,120.0,98.98,75.42
2016,11,11,11,15,50.5,214.0,2.75,20.0,247.5,185.01,142.9
2016,11,11,11,30,101.0,308.0,2.7,20.0,375.0,277.44,214.38
2016,11,11,11,45,140.0,315.5,2.7,20.5,409.0,309.39,238.5
2016,11,11,12,0,179.0,323.0,2.7,21.0,443.0,345.9,266.51
2016,11,11,12,15,226.5,317.0,2.7,21.0,469.5,379.31,292.83
2016,11,11,12,30,274.0,311.0,2.7,21.0,496.0,421.4,325.86
2016,11,11,12,45,223.0,313.0,2.75,21.5,462.0,405.58,314.16
2016,11,11,13,0,172.0,315.0,2.8,22.0,428.0,390.93,303.03
2016,11,11,13,15,522.5,199.5,2.75,22.0,530.0,542.15,422.2
2016,11,11,13,30,873.0,84.0,2.7,22.0,632.0,685.95,532.9
2016,11,11,13,45,865.0,83.0,2.7,22.0,608.0,705.75,548.18
2016,11,11,14,0,857.0,82.0,2.7,22.0,584.0,722.13,560.69
2016,11,11,14,15,845.0,80.0,2.6,22.0,553.0,730.99,567.42
2016,11,11,14,30,833.0,78.0,2.5,22.0,522.0,742.95,576.53
2016,11,11,14,45,798.5,81.0,2.45,22.0,481.5,733.67,570.82
2016,11,11,15,0,764.0,84.0,2.4,22.0,441.0,720.46,562.51
2016,11,11,15,15,738.0,80.5,2.25,22.0,398.0,702.72,550.33
2016,11,11,15,30,712.0,77.0,2.1,22.0,355.0,686.13,538.83
2016,11,11,15,45,674.0,72.0,1.95,22.0,308.0,651.52,513.82
2016,11,11,16,0,636.0,67.0,1.8,22.0,261.0,614.49,486.39
2016,11,11,16,15,579.0,60.5,1.55,21.0,213.0,558.84,445.02
2016,11,11,16,30,522.0,54.0,1.3,20.0,165.0,502.13,400.73
2016,11,11,16,45,432.0,44.5,1.05,19.5,119.0,416.87,331.15
2016,11,11,17,0,342.0,35.0,0.8,19.0,73.0,333.55,256.81
2016,11,11,17,15,171.0,17.5,0.8,18.5,36.5,174.01,59.93
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,186.0,16.5,2.9,12.5,37.0,13.36,0.0
2016,11,12,7,30,372.0,33.0,2.9,13.0,74.0,27.2,17.42
2016,11,12,7,45,465.5,41.5,2.95,13.5,120.5,33.64,24.0
2016,11,12,8,0,559.0,50.0,3.0,14.0,167.0,40.08,30.07
2016,11,12,8,15,614.5,55.5,3.0,14.5,215.5,43.85,33.58
2016,11,12,8,30,670.0,61.0,3.0,15.0,264.0,51.85,40.69
2016,11,12,8,45,706.5,65.5,3.0,16.0,311.5,54.93,43.21
2016,11,12,9,0,743.0,70.0,3.0,17.0,359.0,58.0,45.64
2016,11,12,9,15,768.0,73.5,3.0,17.5,402.0,60.14,47.29
2016,11,12,9,30,793.0,77.0,3.0,18.0,445.0,62.26,48.9
2016,11,12,9,45,809.5,80.0,3.05,18.5,482.5,63.88,50.08
2016,11,12,10,0,826.0,83.0,3.1,19.0,520.0,65.5,51.24
2016,11,12,10,15,839.0,84.5,3.05,19.5,552.0,117.62,63.99
2016,11,12,10,30,852.0,86.0,3.0,20.0,584.0,178.51,103.41
2016,11,12,10,45,858.5,88.5,2.95,20.5,607.5,232.03,145.58
2016,11,12,11,0,865.0,91.0,2.9,21.0,631.0,285.24,191.2
2016,11,12,11,15,870.5,92.0,2.8,21.0,647.5,336.46,236.79
2016,11,12,11,30,876.0,93.0,2.7,21.0,664.0,386.78,281.52
2016,11,12,11,45,655.0,182.0,2.65,21.0,612.5,414.85,311.43
2016,11,12,12,0,434.0,271.0,2.6,21.0,561.0,422.83,322.61
2016,11,12,12,15,458.5,260.5,2.55,21.0,566.5,454.12,348.41
2016,11,12,12,30,483.0,250.0,2.5,21.0,572.0,485.79,374.16
2016,11,12,12,45,466.5,253.5,2.5,21.5,561.5,506.14,390.3
2016,11,12,13,0,450.0,257.0,2.5,22.0,551.0,523.89,404.14
2016,11,12,13,15,659.5,173.0,2.5,22.0,591.5,609.0,470.86
2016,11,12,13,30,869.0,89.0,2.5,22.0,632.0,685.76,531.12
2016,11,12,13,45,773.0,117.0,2.55,22.0,586.0,679.54,526.96
2016,11,12,14,0,677.0,145.0,2.6,22.0,540.0,664.85,516.88
2016,11,12,14,15,548.5,172.5,2.6,22.0,481.5,609.09,476.16
2016,11,12,14,30,420.0,200.0,2.6,22.0,423.0,554.47,435.28
2016,11,12,14,45,404.5,187.0,2.6,22.0,388.5,539.75,425.98
2016,11,12,15,0,389.0,174.0,2.6,22.0,354.0,522.52,414.42
2016,11,12,15,15,371.5,160.5,2.4,21.5,319.0,484.4,387.39
2016,11,12,15,30,354.0,147.0,2.2,21.0,284.0,460.75,370.67
2016,11,12,15,45,337.5,129.0,2.05,21.0,246.0,430.49,347.92
2016,11,12,16,0,321.0,111.0,1.9,21.0,208.0,398.54,323.25
2016,11,12,16,15,290.0,93.5,1.7,20.0,169.0,354.75,289.11
2016,11,12,16,30,259.0,76.0,1.5,19.0,130.0,310.29,252.94
2016,11,12,16,45,211.5,57.5,1.3,18.5,93.5,251.68,202.99
2016,11,12,17,0,164.0,39.0,1.1,18.0,57.0,210.07,162.35
2016,11,12,17,15,82.0,19.5,1.1,17.5,28.5,96.75,24.92
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,26.5,19.0,1.55,12.0,21.5,15.36,0.0
2016,11,13,7,30,53.0,38.0,1.7,12.0,43.0,29.74,19.54
2016,11,13,7,45,78.0,59.0,1.9,12.5,72.5,45.12,34.18
2016,11,13,8,0,103.0,80.0,2.1,13.0,102.0,60.15,48.01
2016,11,13,8,15,124.0,100.0,2.0,13.5,133.0,74.2,60.71
2016,11,13,8,30,145.0,120.0,1.9,14.0,164.0,87.91,72.82
2016,11,13,8,45,313.5,119.5,1.8,14.5,234.5,87.11,71.91
2016,11,13,9,0,482.0,119.0,1.7,15.0,305.0,84.39,69.24
2016,11,13,9,15,482.5,135.5,1.65,15.5,340.0,94.12,77.42
2016,11,13,9,30,483.0,152.0,1.6,16.0,375.0,103.47,85.15
2016,11,13,9,45,415.5,183.0,1.55,17.0,386.5,120.61,99.27
2016,11,13,10,0,348.0,214.0,1.5,18.0,398.0,142.72,117.33
2016,11,13,10,15,415.5,212.0,1.4,18.5,444.0,165.65,116.9
2016,11,13,10,30,483.0,210.0,1.3,19.0,490.0,203.42,138.87
2016,11,13,10,45,482.0,220.0,1.25,19.5,509.5,243.85,169.98
2016,11,13,11,0,481.0,230.0,1.2,20.0,529.0,283.99,202.84
2016,11,13,11,15,477.0,238.0,1.15,20.5,541.0,321.43,234.17
2016,11,13,11,30,473.0,246.0,1.1,21.0,553.0,358.0,264.49
2016,11,13,11,45,419.5,266.5,1.1,21.5,541.5,383.6,286.8
2016,11,13,12,0,366.0,287.0,1.1,22.0,530.0,401.46,302.24
2016,11,13,12,15,450.0,258.0,1.1,22.0,556.5,446.51,337.18
2016,11,13,12,30,534.0,229.0,1.1,22.0,583.0,493.54,373.55
2016,11,13,12,45,676.0,175.0,1.1,22.0,617.5,559.16,423.57
2016,11,13,13,0,818.0,121.0,1.1,22.0,652.0,624.76,473.31
2016,11,13,13,15,609.5,187.5,1.1,22.0,578.0,588.14,446.79
2016,11,13,13,30,401.0,254.0,1.1,22.0,504.0,520.16,397.46
2016,11,13,13,45,368.5,250.5,1.1,22.5,473.0,511.44,391.91
2016,11,13,14,0,336.0,247.0,1.1,23.0,442.0,499.76,383.54
2016,11,13,14,15,549.5,177.0,1.1,23.0,475.5,612.78,469.86
2016,11,13,14,30,763.0,107.0,1.1,23.0,509.0,721.01,549.17
2016,11,13,14,45,727.0,108.5,1.15,23.0,469.0,709.0,541.41
2016,11,13,15,0,691.0,110.0,1.2,23.0,429.0,693.21,532.31
2016,11,13,15,15,661.5,105.0,1.2,22.5,386.0,671.63,519.55
2016,11,13,15,30,632.0,100.0,1.2,22.0,343.0,646.87,504.26
2016,11,13,15,45,584.0,94.0,1.25,22.0,296.0,603.57,474.43
2016,11,13,16,0,536.0,88.0,1.3,22.0,249.0,557.71,441.72
2016,11,13,16,15,475.0,78.5,1.2,21.0,201.5,492.36,393.39
2016,11,13,16,30,414.0,69.0,1.1,20.0,154.0,432.76,346.71
2016,11,13,16,45,323.0,55.0,1.05,19.5,110.0,345.61,275.36
2016,11,13,17,0,232.0,41.0,1.0,19.0,66.0,262.02,200.92
2016,11,13,17,15,116.0,20.5,1.05,18.5,33.0,135.07,26.69
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,144.5,18.0,1.35,13.5,33.5,14.06,0.0
2016,11,14,7,30,289.0,36.0,1.6,14.0,67.0,29.84,19.27
2016,11,14,7,45,390.0,47.5,1.85,14.5,112.5,38.67,28.21
2016,11,14,8,0,491.0,59.0,2.1,15.0,158.0,47.36,36.34
2016,11,14,8,15,551.5,66.5,2.25,15.5,206.5,52.36,40.95
2016,11,14,8,30,612.0,74.0,2.4,16.0,255.0,57.33,45.36
2016,11,14,8,45,657.0,78.5,2.55,17.0,303.0,59.81,47.34
2016,11,14,9,0,702.0,83.0,2.7,18.0,351.0,62.35,49.27
2016,11,14,9,15,730.0,87.0,2.8,18.5,394.5,64.36,50.79
2016,11,14,9,30,758.0,91.0,2.9,19.0,438.0,66.37,52.29
2016,11,14,9,45,780.5,93.0,3.0,20.0,477.0,73.18,57.8
2016,11,14,10,0,803.0,95.0,3.1,21.0,516.0,73.9,58.03
2016,11,14,10,15,817.0,97.5,3.15,21.5,547.5,121.42,68.66
2016,11,14,10,30,831.0,100.0,3.2,22.0,579.0,175.25,101.25
2016,11,14,10,45,842.5,100.5,3.25,22.5,604.0,227.95,141.79
2016,11,14,11,0,854.0,101.0,3.3,23.0,629.0,280.92,186.52
2016,11,14,11,15,859.5,102.0,3.25,23.0,645.5,332.6,232.11
2016,11,14,11,30,865.0,103.0,3.2,23.0,662.0,383.45,277.06
2016,11,14,11,45,883.5,96.5,3.2,23.5,673.5,433.83,320.23
2016,11,14,12,0,902.0,90.0,3.2,24.0,685.0,481.04,360.13
2016,11,14,12,15,901.5,90.0,3.15,24.0,684.5,524.08,396.66
2016,11,14,12,30,901.0,90.0,3.1,24.0,684.0,564.8,430.5
2016,11,14,12,45,898.5,89.5,3.05,24.5,675.5,601.44,459.63
2016,11,14,13,0,896.0,89.0,3.0,25.0,667.0,635.28,485.93
2016,11,14,13,15,890.0,88.0,2.95,25.0,650.5,663.49,508.51
2016,11,14,13,30,884.0,87.0,2.9,25.0,634.0,688.44,528.37
2016,11,14,13,45,875.5,85.5,2.85,25.0,609.5,707.81,543.97
2016,11,14,14,0,867.0,84.0,2.8,25.0,585.0,723.69,556.17
2016,11,14,14,15,854.0,82.0,2.75,25.0,553.0,738.34,567.23
2016,11,14,14,30,841.0,80.0,2.7,25.0,521.0,743.7,571.84
2016,11,14,14,45,823.5,77.5,2.65,25.0,483.0,741.38,571.18
2016,11,14,15,0,806.0,75.0,2.6,25.0,445.0,735.41,568.06
2016,11,14,15,15,780.5,72.0,2.4,24.5,401.5,719.1,557.8
2016,11,14,15,30,755.0,69.0,2.2,24.0,358.0,699.44,544.96
2016,11,14,15,45,719.5,64.5,2.0,24.0,311.0,667.02,521.42
2016,11,14,16,0,684.0,60.0,1.8,24.0,264.0,631.84,495.16
2016,11,14,16,15,628.5,54.0,1.6,23.0,215.0,583.0,459.39
2016,11,14,16,30,573.0,48.0,1.4,22.0,166.0,528.2,416.95
2016,11,14,16,45,483.5,39.5,1.2,21.5,119.0,444.76,349.21
2016,11,14,17,0,394.0,31.0,1.0,21.0,72.0,363.53,274.92
2016,11,14,17,15,197.0,15.5,1.05,20.5,36.0,185.02,23.43
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,236.5,13.0,2.35,12.5,37.0,11.47,0.0
2016,11,15,7,30,473.0,26.0,2.7,13.0,74.0,23.5,13.88
2016,11,15,7,45,565.0,32.5,3.05,14.0,122.5,29.07,19.82
2016,11,15,8,0,657.0,39.0,3.4,15.0,171.0,34.69,25.11
2016,11,15,8,15,710.0,43.5,3.15,15.5,221.5,38.39,28.56
2016,11,15,8,30,763.0,48.0,2.9,16.0,272.0,42.1,31.88
2016,11,15,8,45,797.5,51.0,2.65,17.0,320.5,49.56,38.32
2016,11,15,9,0,832.0,54.0,2.4,18.0,369.0,52.67,40.81
2016,11,15,9,15,855.0,56.5,2.25,18.5,413.5,55.18,42.81
2016,11,15,9,30,878.0,59.0,2.1,19.0,458.0,57.61,44.71
2016,11,15,9,45,895.0,60.5,1.95,20.0,497.0,59.17,45.75
2016,11,15,10,0,912.0,62.0,1.8,21.0,536.0,60.66,46.72
2016,11,15,10,15,923.5,63.5,1.75,22.0,568.0,109.54,56.47
2016,11,15,10,30,935.0,65.0,1.7,23.0,600.0,166.79,89.78
2016,11,15,10,45,942.5,66.0,1.7,24.0,625.0,223.27,132.51
2016,11,15,11,0,950.0,67.0,1.7,25.0,650.0,279.4,179.16
2016,11,15,11,15,954.5,67.5,1.7,25.5,667.0,333.66,226.08
2016,11,15,11,30,959.0,68.0,1.7,26.0,684.0,386.75,271.87
2016,11,15,11,45,958.0,70.0,1.7,26.5,692.5,437.65,315.1
2016,11,15,12,0,957.0,72.0,1.7,27.0,701.0,486.5,355.52
2016,11,15,12,15,957.0,72.0,1.65,27.0,701.0,531.74,392.61
2016,11,15,12,30,957.0,72.0,1.6,27.0,701.0,574.57,426.85
2016,11,15,12,45,954.0,72.0,1.55,27.0,692.0,613.13,457.1
2016,11,15,13,0,951.0,72.0,1.5,27.0,683.0,648.72,484.46
2016,11,15,13,15,946.0,71.5,1.4,27.0,666.5,679.44,507.4
2016,11,15,13,30,941.0,71.0,1.3,27.0,650.0,706.82,527.46
2016,11,15,13,45,932.5,70.0,1.25,27.5,625.0,727.83,542.0
2016,11,15,14,0,924.0,69.0,1.2,28.0,600.0,745.17,552.77
2016,11,15,14,15,912.5,67.5,1.1,27.5,567.5,756.08,560.92
2016,11,15,14,30,901.0,66.0,1.0,27.0,535.0,763.24,566.66
2016,11,15,14,45,884.0,64.0,0.9,27.0,496.5,761.91,565.68
2016,11,15,15,0,867.0,62.0,0.8,27.0,458.0,756.89,562.33
2016,11,15,15,15,843.5,59.5,0.7,27.0,413.5,742.67,552.8
2016,11,15,15,30,820.0,57.0,0.6,27.0,369.0,725.13,540.96
2016,11,15,15,45,785.5,54.0,0.5,27.0,321.0,702.81,525.53
2016,11,15,16,0,751.0,51.0,0.4,27.0,273.0,670.23,502.44
2016,11,15,16,15,697.5,46.0,0.4,26.5,222.5,618.1,466.92
2016,11,15,16,30,644.0,41.0,0.4,26.0,172.0,564.44,427.96
2016,11,15,16,45,553.0,34.0,0.45,25.5,123.5,479.98,363.99
2016,11,15,17,0,462.0,27.0,0.5,25.0,75.0,396.85,290.71
2016,11,15,17,15,231.0,13.5,0.65,24.0,37.5,199.72,7.97
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,218.0,13.5,1.3,14.0,35.0,10.98,0.0
2016,11,16,7,30,436.0,27.0,1.4,15.0,70.0,24.42,14.32
2016,11,16,7,45,530.5,35.0,1.55,16.0,118.0,31.25,21.52
2016,11,16,8,0,625.0,43.0,1.7,17.0,166.0,38.08,27.86
2016,11,16,8,15,680.5,48.0,1.7,17.5,216.0,42.03,31.53
2016,11,16,8,30,736.0,53.0,1.7,18.0,266.0,46.0,35.05
2016,11,16,8,45,771.5,57.0,1.7,19.0,314.5,48.98,37.49
2016,11,16,9,0,807.0,61.0,1.7,20.0,363.0,51.93,39.84
2016,11,16,9,15,831.5,63.5,1.7,20.5,407.5,53.6,41.1
2016,11,16,9,30,856.0,66.0,1.7,21.0,452.0,62.24,48.34
2016,11,16,9,45,872.5,68.5,1.7,22.0,491.0,64.4,49.85
2016,11,16,10,0,889.0,71.0,1.7,23.0,530.0,66.48,51.27
2016,11,16,10,15,901.0,72.5,2.0,23.5,562.0,112.18,59.77
2016,11,16,10,30,913.0,74.0,2.3,24.0,594.0,168.37,91.95
2016,11,16,10,45,920.5,75.5,2.65,25.0,619.0,224.17,133.9
2016,11,16,11,0,928.0,77.0,3.0,26.0,644.0,279.66,180.09
2016,11,16,11,15,933.5,78.0,3.05,26.5,661.0,333.64,226.9
2016,11,16,11,30,939.0,79.0,3.1,27.0,678.0,386.63,272.88
2016,11,16,11,45,944.0,78.0,3.2,27.5,687.5,436.48,315.82
2016,11,16,12,0,949.0,77.0,3.3,28.0,697.0,484.75,356.53
2016,11,16,12,15,949.0,77.0,3.35,28.0,697.0,529.74,394.45
2016,11,16,12,30,949.0,77.0,3.4,28.0,697.0,572.34,429.69
2016,11,16,12,45,946.0,77.0,3.5,28.0,688.5,610.71,461.2
2016,11,16,13,0,943.0,77.0,3.6,28.0,680.0,646.14,489.96
2016,11,16,13,15,938.0,76.0,3.6,28.0,663.0,676.23,514.12
2016,11,16,13,30,933.0,75.0,3.6,28.0,646.0,702.98,535.51
2016,11,16,13,45,924.5,74.0,3.65,28.0,621.5,723.92,552.67
2016,11,16,14,0,916.0,73.0,3.7,28.0,597.0,741.24,566.05
2016,11,16,14,15,904.5,71.5,3.6,27.5,565.0,752.18,575.47
2016,11,16,14,30,893.0,70.0,3.5,27.0,533.0,759.39,582.43
2016,11,16,14,45,875.5,68.0,3.4,27.0,494.0,757.8,582.14
2016,11,16,15,0,858.0,66.0,3.3,27.0,455.0,752.55,579.36
2016,11,16,15,15,834.0,63.5,3.0,26.5,411.0,745.43,575.44
2016,11,16,15,30,810.0,61.0,2.7,26.0,367.0,727.81,563.75
2016,11,16,15,45,775.0,57.5,2.4,25.5,318.5,697.17,542.24
2016,11,16,16,0,740.0,54.0,2.1,25.0,270.0,663.69,517.82
2016,11,16,16,15,685.5,48.5,1.95,24.0,220.0,610.4,479.26
2016,11,16,16,30,631.0,43.0,1.8,23.0,170.0,555.52,437.08
2016,11,16,16,45,538.5,35.5,1.7,22.0,122.0,469.66,368.44
2016,11,16,17,0,446.0,28.0,1.6,21.0,74.0,384.94,289.96
2016,11,16,17,15,223.0,14.0,1.65,20.5,37.0,198.01,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,14.5,2.2,14.5,33.0,11.87,0.0
2016,11,17,7,30,397.0,29.0,2.5,15.0,66.0,24.12,13.83
2016,11,17,7,45,496.5,37.0,2.8,16.0,113.5,30.31,20.64
2016,11,17,8,0,596.0,45.0,3.1,17.0,161.0,39.78,29.3
2016,11,17,8,15,654.0,50.5,3.4,17.5,210.5,44.06,33.27
2016,11,17,8,30,712.0,56.0,3.7,18.0,260.0,48.35,37.09
2016,11,17,8,45,749.0,60.0,4.05,19.0,308.0,51.22,39.44
2016,11,17,9,0,786.0,64.0,4.4,20.0,356.0,54.09,41.71
2016,11,17,9,15,811.0,67.0,4.6,20.5,400.0,56.05,43.22
2016,11,17,9,30,836.0,70.0,4.8,21.0,444.0,57.99,44.69
2016,11,17,9,45,855.5,71.5,5.05,22.0,483.0,66.2,51.42
2016,11,17,10,0,875.0,73.0,5.3,23.0,522.0,67.62,52.28
2016,11,17,10,15,887.0,75.0,5.3,23.0,554.0,110.78,60.19
2016,11,17,10,30,899.0,77.0,5.3,23.0,586.0,166.52,92.06
2016,11,17,10,45,622.5,169.0,5.35,23.5,528.5,228.91,151.61
2016,11,17,11,0,346.0,261.0,5.4,24.0,471.0,271.14,197.25
2016,11,17,11,15,319.5,275.0,5.4,24.0,473.0,298.81,221.72
2016,11,17,11,30,293.0,289.0,5.4,24.0,475.0,323.78,243.86
2016,11,17,11,45,608.0,186.0,5.4,24.5,579.0,390.53,292.12
2016,11,17,12,0,923.0,83.0,5.4,25.0,683.0,476.15,357.84
2016,11,17,12,15,922.0,83.0,5.35,25.0,682.5,519.63,395.47
2016,11,17,12,30,921.0,83.0,5.3,25.0,682.0,560.71,430.47
2016,11,17,12,45,917.5,82.5,5.3,25.5,673.0,597.36,460.56
2016,11,17,13,0,914.0,82.0,5.3,26.0,664.0,631.1,487.72
2016,11,17,13,15,907.5,81.5,5.25,26.0,647.0,659.94,511.5
2016,11,17,13,30,901.0,81.0,5.2,26.0,630.0,685.47,532.45
2016,11,17,13,45,889.5,80.0,5.2,26.5,604.5,703.7,546.84
2016,11,17,14,0,878.0,79.0,5.2,27.0,579.0,718.28,557.77
2016,11,17,14,15,864.0,77.5,5.1,27.0,547.0,726.87,564.58
2016,11,17,14,30,850.0,76.0,5.0,27.0,515.0,731.8,568.87
2016,11,17,14,45,826.5,75.0,4.95,27.0,475.5,733.38,571.06
2016,11,17,15,0,803.0,74.0,4.9,27.0,436.0,724.86,565.98
2016,11,17,15,15,776.0,70.5,4.7,26.5,392.5,707.06,554.57
2016,11,17,15,30,749.0,67.0,4.5,26.0,349.0,685.92,540.5
2016,11,17,15,45,701.5,64.5,4.3,25.5,300.5,647.09,513.01
2016,11,17,16,0,654.0,62.0,4.1,25.0,252.0,611.03,486.75
2016,11,17,16,15,593.0,56.0,3.85,24.5,204.0,554.0,442.96
2016,11,17,16,30,532.0,50.0,3.6,24.0,156.0,496.02,396.27
2016,11,17,16,45,418.0,41.5,3.35,23.5,110.0,396.17,314.31
2016,11,17,17,0,304.0,33.0,3.1,23.0,64.0,298.98,225.04
2016,11,17,17,15,152.0,16.5,3.35,22.5,32.0,152.46,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,6.83,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,13.18,4.66
2016,11,18,7,45,0.0,31.0,2.55,20.5,31.0,25.61,16.17
2016,11,18,8,0,0.0,46.0,2.6,21.0,46.0,37.78,27.04
2016,11,18,8,15,0.0,62.0,2.6,21.0,62.0,50.37,38.24
2016,11,18,8,30,0.0,78.0,2.6,21.0,78.0,62.83,49.18
2016,11,18,8,45,262.5,96.0,2.6,21.0,192.5,71.39,56.59
2016,11,18,9,0,525.0,114.0,2.6,21.0,307.0,81.93,65.58
2016,11,18,9,15,559.0,120.5,2.7,21.0,348.5,85.7,68.66
2016,11,18,9,30,593.0,127.0,2.8,21.0,390.0,90.78,72.84
2016,11,18,9,45,437.5,172.5,2.9,21.5,375.5,115.15,93.21
2016,11,18,10,0,282.0,218.0,3.0,22.0,361.0,144.26,117.24
2016,11,18,10,15,281.5,235.0,3.35,21.5,386.0,170.93,125.86
2016,11,18,10,30,281.0,252.0,3.7,21.0,411.0,204.27,148.36
2016,11,18,10,45,140.5,192.0,4.1,21.0,271.5,168.65,125.35
2016,11,18,11,0,0.0,132.0,4.5,21.0,132.0,108.24,82.83
2016,11,18,11,15,0.0,80.0,4.8,21.0,80.0,66.51,48.92
2016,11,18,11,30,0.0,28.0,5.1,21.0,28.0,23.2,13.44
2016,11,18,11,45,0.0,41.5,5.45,21.0,41.5,34.42,22.64
2016,11,18,12,0,0.0,55.0,5.8,21.0,55.0,45.67,31.84
2016,11,18,12,15,417.5,84.5,5.85,21.0,355.0,278.39,218.42
2016,11,18,12,30,835.0,114.0,5.9,21.0,655.0,543.35,425.6
2016,11,18,12,45,428.5,177.5,5.95,21.0,455.0,409.25,323.64
2016,11,18,13,0,22.0,241.0,6.0,21.0,255.0,216.98,169.9
2016,11,18,13,15,168.0,254.0,6.0,21.0,356.5,340.21,270.06
2016,11,18,13,30,314.0,267.0,6.0,21.0,458.0,469.4,373.15
2016,11,18,13,45,587.0,177.0,6.05,21.0,516.0,594.52,474.98
2016,11,18,14,0,860.0,87.0,6.1,21.0,574.0,717.27,574.13
2016,11,18,14,15,848.0,85.5,6.1,20.5,543.5,727.79,583.83
2016,11,18,14,30,836.0,84.0,6.1,20.0,513.0,734.68,591.36
2016,11,18,14,45,810.0,83.5,6.2,20.0,474.0,728.57,588.35
2016,11,18,15,0,784.0,83.0,6.3,20.0,435.0,718.67,582.52
2016,11,18,15,15,758.0,79.5,6.3,19.5,392.0,701.72,572.01
2016,11,18,15,30,732.0,76.0,6.3,19.0,349.0,681.38,558.61
2016,11,18,15,45,698.5,70.0,6.3,19.0,303.0,654.49,538.52
2016,11,18,16,0,665.0,64.0,6.3,19.0,257.0,620.41,511.9
2016,11,18,16,15,606.5,57.5,6.15,18.0,208.0,564.67,468.15
2016,11,18,16,30,548.0,51.0,6.0,17.0,159.0,507.81,421.01
2016,11,18,16,45,459.0,41.0,5.9,16.5,113.0,424.18,348.35
2016,11,18,17,0,370.0,31.0,5.8,16.0,67.0,342.78,266.26
2016,11,18,17,15,185.0,15.5,5.7,15.5,33.5,172.62,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
