Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,253.5,12.5,4.05,5.5,35.0,10.67,0.0
2016,11,19,7,30,507.0,25.0,4.2,6.0,70.0,22.87,12.84
2016,11,19,7,45,605.5,31.5,4.35,6.5,120.0,28.5,19.81
2016,11,19,8,0,704.0,38.0,4.5,7.0,170.0,34.22,25.46
2016,11,19,8,15,759.0,42.5,4.7,7.5,222.5,38.0,29.14
2016,11,19,8,30,814.0,47.0,4.9,8.0,275.0,45.82,36.33
2016,11,19,8,45,848.5,50.0,5.15,8.5,325.5,49.12,39.26
2016,11,19,9,0,883.0,53.0,5.4,9.0,376.0,52.31,42.03
2016,11,19,9,15,906.5,55.5,5.35,9.5,422.0,54.92,44.21
2016,11,19,9,30,930.0,58.0,5.3,10.0,468.0,57.44,46.27
2016,11,19,9,45,945.5,60.0,5.3,11.0,508.0,59.41,47.72
2016,11,19,10,0,961.0,62.0,5.3,12.0,548.0,61.31,49.09
2016,11,19,10,15,972.0,63.5,5.2,12.0,581.5,102.77,55.86
2016,11,19,10,30,983.0,65.0,5.1,12.0,615.0,162.39,89.7
2016,11,19,10,45,990.0,66.0,5.1,12.5,640.5,221.19,135.5
2016,11,19,11,0,997.0,67.0,5.1,13.0,666.0,279.52,186.78
2016,11,19,11,15,1001.5,67.5,5.0,13.5,683.5,336.05,238.77
2016,11,19,11,30,1006.0,68.0,4.9,14.0,701.0,391.35,289.89
2016,11,19,11,45,1007.0,69.0,4.85,14.5,710.0,444.31,338.44
2016,11,19,12,0,1008.0,70.0,4.8,15.0,719.0,495.28,384.15
2016,11,19,12,15,1007.5,70.0,4.7,15.0,719.0,542.43,426.26
2016,11,19,12,30,1007.0,70.0,4.6,15.0,719.0,587.01,465.21
2016,11,19,12,45,1004.0,70.0,4.6,15.5,710.5,627.47,499.38
2016,11,19,13,0,1001.0,70.0,4.6,16.0,702.0,664.85,530.28
2016,11,19,13,15,996.0,69.5,4.55,16.0,684.5,697.25,557.55
2016,11,19,13,30,991.0,69.0,4.5,16.0,667.0,726.18,581.7
2016,11,19,13,45,983.0,68.0,4.45,16.0,641.5,748.97,600.89
2016,11,19,14,0,975.0,67.0,4.4,16.0,616.0,767.98,615.86
2016,11,19,14,15,963.5,65.5,4.35,16.0,583.5,780.08,625.58
2016,11,19,14,30,952.0,64.0,4.3,16.0,551.0,788.27,632.57
2016,11,19,14,45,930.5,64.0,4.25,16.0,510.5,786.95,632.64
2016,11,19,15,0,909.0,64.0,4.2,16.0,470.0,781.82,630.12
2016,11,19,15,15,885.5,61.5,4.05,15.5,424.5,768.35,622.12
2016,11,19,15,30,862.0,59.0,3.9,15.0,379.0,751.43,611.32
2016,11,19,15,45,827.0,55.5,3.75,15.0,329.5,728.31,594.2
2016,11,19,16,0,792.0,52.0,3.6,15.0,280.0,694.95,568.42
2016,11,19,16,15,737.0,47.0,3.1,14.0,228.0,642.0,526.75
2016,11,19,16,30,682.0,42.0,2.6,13.0,176.0,587.25,481.08
2016,11,19,16,45,585.5,35.0,2.15,12.0,125.5,498.99,405.79
2016,11,19,17,0,489.0,28.0,1.7,11.0,75.0,411.38,317.01
2016,11,19,17,15,244.5,14.0,1.65,10.0,37.5,205.23,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,242.0,12.0,1.1,3.0,33.0,10.24,0.0
2016,11,20,7,30,484.0,24.0,1.2,4.0,66.0,21.9,11.87
2016,11,20,7,45,585.5,31.5,1.35,5.0,115.5,28.46,19.92
2016,11,20,8,0,687.0,39.0,1.5,6.0,165.0,35.05,26.36
2016,11,20,8,15,743.5,43.5,1.4,6.5,217.0,38.78,30.01
2016,11,20,8,30,800.0,48.0,1.3,7.0,269.0,42.55,33.54
2016,11,20,8,45,832.5,52.0,1.25,8.0,319.0,50.4,40.58
2016,11,20,9,0,865.0,56.0,1.2,9.0,369.0,54.27,43.86
2016,11,20,9,15,889.0,58.5,1.4,10.0,414.5,56.85,45.9
2016,11,20,9,30,913.0,61.0,1.6,11.0,460.0,59.34,47.81
2016,11,20,9,45,929.5,63.0,1.85,12.0,500.0,61.28,49.22
2016,11,20,10,0,946.0,65.0,2.1,13.0,540.0,63.15,50.54
2016,11,20,10,15,957.5,66.5,2.1,13.5,573.5,101.64,56.02
2016,11,20,10,30,969.0,68.0,2.1,14.0,607.0,160.49,88.08
2016,11,20,10,45,976.0,69.0,2.1,14.5,632.5,218.53,132.07
2016,11,20,11,0,983.0,70.0,2.1,15.0,658.0,276.11,181.42
2016,11,20,11,15,987.5,70.5,2.1,15.0,675.0,331.92,231.89
2016,11,20,11,30,992.0,71.0,2.1,15.0,692.0,386.53,281.66
2016,11,20,11,45,995.0,70.5,2.1,15.5,701.0,438.28,327.94
2016,11,20,12,0,998.0,70.0,2.1,16.0,710.0,488.18,371.54
2016,11,20,12,15,997.5,70.0,2.1,16.0,710.0,534.86,412.17
2016,11,20,12,30,997.0,70.0,2.1,16.0,710.0,579.01,449.77
2016,11,20,12,45,993.5,70.0,2.15,16.5,701.0,618.8,482.5
2016,11,20,13,0,990.0,70.0,2.2,17.0,692.0,655.51,512.09
2016,11,20,13,15,984.5,69.5,2.2,17.0,675.0,687.25,538.09
2016,11,20,13,30,979.0,69.0,2.2,17.0,658.0,715.53,561.11
2016,11,20,13,45,970.0,68.5,2.25,17.5,632.5,737.91,578.76
2016,11,20,14,0,961.0,68.0,2.3,18.0,607.0,756.54,592.58
2016,11,20,14,15,949.5,66.5,2.3,18.0,574.5,768.46,602.05
2016,11,20,14,30,938.0,65.0,2.3,18.0,542.0,776.52,608.96
2016,11,20,14,45,919.0,64.0,2.3,18.0,502.0,775.8,609.73
2016,11,20,15,0,900.0,63.0,2.3,18.0,462.0,771.3,607.92
2016,11,20,15,15,876.0,60.0,2.15,17.5,417.0,756.83,598.95
2016,11,20,15,30,852.0,57.0,2.0,17.0,372.0,738.89,587.28
2016,11,20,15,45,816.5,54.0,1.9,17.0,323.0,716.21,570.93
2016,11,20,16,0,781.0,51.0,1.8,17.0,274.0,683.36,546.25
2016,11,20,16,15,726.0,46.0,1.65,15.5,222.5,630.72,507.89
2016,11,20,16,30,671.0,41.0,1.5,14.0,171.0,576.38,465.49
2016,11,20,16,45,574.5,34.0,1.35,13.0,122.0,488.7,392.83
2016,11,20,17,0,478.0,27.0,1.2,12.0,73.0,402.0,306.0
2016,11,20,17,15,239.0,13.5,1.2,11.5,36.5,200.04,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,13.0,1.25,6.5,28.5,11.1,0.0
2016,11,21,7,30,376.0,26.0,1.5,7.0,57.0,21.67,11.06
2016,11,21,7,45,482.5,35.0,1.8,8.0,103.5,28.8,19.88
2016,11,21,8,0,589.0,44.0,2.1,9.0,150.0,39.11,29.62
2016,11,21,8,15,649.5,49.5,2.05,10.0,199.5,43.4,33.71
2016,11,21,8,30,710.0,55.0,2.0,11.0,249.0,47.72,37.62
2016,11,21,8,45,750.0,58.5,2.0,12.0,297.0,50.23,39.74
2016,11,21,9,0,790.0,62.0,2.0,13.0,345.0,52.77,41.8
2016,11,21,9,15,815.5,65.0,2.4,14.0,389.0,54.78,43.32
2016,11,21,9,30,841.0,68.0,2.8,15.0,433.0,56.79,44.8
2016,11,21,9,45,859.0,70.0,3.25,16.5,471.5,65.16,51.73
2016,11,21,10,0,877.0,72.0,3.7,18.0,510.0,66.93,52.82
2016,11,21,10,15,888.5,73.5,3.75,18.5,542.0,100.63,56.91
2016,11,21,10,30,900.0,75.0,3.8,19.0,574.0,155.68,85.85
2016,11,21,10,45,908.0,76.5,3.9,19.5,598.0,210.54,126.57
2016,11,21,11,0,916.0,78.0,4.0,20.0,622.0,265.16,172.69
2016,11,21,11,15,920.5,78.5,4.0,20.0,639.0,317.58,219.74
2016,11,21,11,30,925.0,79.0,4.0,20.0,656.0,368.92,266.38
2016,11,21,11,45,929.5,78.5,4.05,20.5,664.5,418.1,310.34
2016,11,21,12,0,934.0,78.0,4.1,21.0,673.0,465.73,352.11
2016,11,21,12,15,933.0,78.0,4.1,21.5,672.5,509.51,389.82
2016,11,21,12,30,932.0,78.0,4.1,22.0,672.0,550.87,424.61
2016,11,21,12,45,927.5,78.0,4.15,22.5,663.5,587.77,455.2
2016,11,21,13,0,923.0,78.0,4.2,23.0,655.0,621.7,482.79
2016,11,21,13,15,916.5,77.0,4.15,23.0,638.0,650.3,506.57
2016,11,21,13,30,910.0,76.0,4.1,23.0,621.0,675.58,527.47
2016,11,21,13,45,899.5,75.5,4.1,23.0,596.0,695.32,544.12
2016,11,21,14,0,889.0,75.0,4.1,23.0,571.0,711.48,557.71
2016,11,21,14,15,875.5,73.0,4.05,23.0,539.5,720.22,564.86
2016,11,21,14,30,862.0,71.0,4.0,23.0,508.0,725.27,569.49
2016,11,21,14,45,837.0,71.0,3.95,23.0,469.0,727.14,571.92
2016,11,21,15,0,812.0,71.0,3.9,23.0,430.0,719.18,567.22
2016,11,21,15,15,785.0,68.0,3.6,22.5,387.0,702.46,556.25
2016,11,21,15,30,758.0,65.0,3.3,22.0,344.0,682.4,542.56
2016,11,21,15,45,717.5,61.0,3.05,22.0,297.0,647.73,516.64
2016,11,21,16,0,677.0,57.0,2.8,22.0,250.0,610.37,487.89
2016,11,21,16,15,617.5,51.5,2.5,21.0,201.5,560.39,449.77
2016,11,21,16,30,558.0,46.0,2.2,20.0,153.0,504.8,405.02
2016,11,21,16,45,457.0,37.5,1.95,19.0,108.0,415.24,331.0
2016,11,21,17,0,356.0,29.0,1.7,18.0,63.0,328.49,245.91
2016,11,21,17,15,178.0,14.5,1.85,17.5,31.5,163.86,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,29.5,14.5,2.7,17.0,16.5,12.38,0.0
2016,11,22,7,30,59.0,29.0,2.8,17.0,33.0,22.93,10.84
2016,11,22,7,45,108.0,48.0,2.9,17.5,64.0,36.63,25.6
2016,11,22,8,0,157.0,67.0,3.0,18.0,95.0,50.39,38.22
2016,11,22,8,15,185.5,86.0,3.05,18.0,129.0,63.7,50.29
2016,11,22,8,30,214.0,105.0,3.1,18.0,163.0,76.62,61.82
2016,11,22,8,45,233.0,123.0,3.2,18.5,196.5,88.45,72.04
2016,11,22,9,0,252.0,141.0,3.3,19.0,230.0,99.91,81.74
2016,11,22,9,15,257.0,160.5,3.6,19.5,261.5,111.76,91.61
2016,11,22,9,30,262.0,180.0,3.9,20.0,293.0,123.18,100.99
2016,11,22,9,45,131.0,154.0,4.2,20.5,210.5,111.8,90.85
2016,11,22,10,0,0.0,128.0,4.5,21.0,128.0,102.66,82.71
2016,11,22,10,15,0.0,142.5,4.75,21.5,142.5,113.86,87.8
2016,11,22,10,30,0.0,157.0,5.0,22.0,157.0,125.46,96.83
2016,11,22,10,45,0.5,164.0,5.3,22.5,164.0,131.79,101.55
2016,11,22,11,0,1.0,171.0,5.6,23.0,171.0,138.18,106.32
2016,11,22,11,15,11.5,204.0,5.6,23.0,211.0,167.08,128.89
2016,11,22,11,30,22.0,237.0,5.6,23.0,251.0,197.58,152.74
2016,11,22,11,45,73.0,269.5,5.7,23.0,316.0,243.55,188.13
2016,11,22,12,0,124.0,302.0,5.8,23.0,381.0,299.51,231.74
2016,11,22,12,15,106.0,298.5,5.65,23.0,366.0,296.85,230.34
2016,11,22,12,30,88.0,295.0,5.5,23.0,351.0,294.05,228.69
2016,11,22,12,45,69.0,282.5,5.4,23.5,326.0,280.97,218.45
2016,11,22,13,0,50.0,270.0,5.3,24.0,301.0,265.61,206.28
2016,11,22,13,15,78.0,273.5,5.05,23.5,321.0,291.94,227.89
2016,11,22,13,30,106.0,277.0,4.8,23.0,341.0,320.41,251.22
2016,11,22,13,45,53.0,217.0,4.6,23.0,249.0,233.34,182.77
2016,11,22,14,0,0.0,157.0,4.4,23.0,157.0,134.27,103.29
2016,11,22,14,15,3.0,163.5,4.15,23.0,165.0,143.56,111.11
2016,11,22,14,30,6.0,170.0,3.9,23.0,173.0,153.69,119.53
2016,11,22,14,45,3.0,140.5,3.65,23.0,142.0,124.64,96.32
2016,11,22,15,0,0.0,111.0,3.4,23.0,111.0,95.27,72.66
2016,11,22,15,15,0.0,99.5,3.3,22.5,99.5,85.31,64.86
2016,11,22,15,30,0.0,88.0,3.2,22.0,88.0,75.28,56.89
2016,11,22,15,45,0.0,75.0,3.15,22.0,75.0,63.69,47.4
2016,11,22,16,0,0.0,62.0,3.1,22.0,62.0,51.98,37.7
2016,11,22,16,15,0.0,49.5,3.1,21.5,49.5,40.97,28.52
2016,11,22,16,30,0.0,37.0,3.1,21.0,37.0,30.57,19.72
2016,11,22,16,45,0.0,25.5,3.1,21.0,25.5,21.03,11.52
2016,11,22,17,0,0.0,14.0,3.1,21.0,14.0,11.52,3.08
2016,11,22,17,15,0.0,7.0,3.15,20.5,7.0,5.75,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,10.67,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,20.8,9.04
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,27.93,18.65
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,35.09,25.59
2016,11,23,8,15,632.5,49.0,3.95,12.5,191.5,42.97,32.92
2016,11,23,8,30,697.0,55.0,4.1,13.0,241.0,47.74,37.29
2016,11,23,8,45,744.0,58.0,4.35,13.5,290.0,49.87,39.15
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,52.08,41.01
2016,11,23,9,15,818.5,64.0,4.55,14.5,384.0,54.14,42.67
2016,11,23,9,30,846.0,67.0,4.5,15.0,429.0,56.2,44.29
2016,11,23,9,45,868.0,68.5,4.5,16.0,469.0,64.21,51.03
2016,11,23,10,0,890.0,70.0,4.5,17.0,509.0,65.72,52.01
2016,11,23,10,15,903.5,71.5,4.35,17.0,541.5,95.26,54.81
2016,11,23,10,30,917.0,73.0,4.2,17.0,574.0,151.17,82.99
2016,11,23,10,45,927.5,73.5,4.1,17.5,600.0,206.44,123.41
2016,11,23,11,0,938.0,74.0,4.0,18.0,626.0,261.67,169.95
2016,11,23,11,15,943.5,75.0,3.9,18.5,643.5,315.73,218.13
2016,11,23,11,30,949.0,76.0,3.8,19.0,661.0,368.81,265.89
2016,11,23,11,45,954.0,75.0,3.7,19.5,670.5,418.78,310.59
2016,11,23,12,0,959.0,74.0,3.6,20.0,680.0,467.17,352.98
2016,11,23,12,15,959.0,74.0,3.5,20.0,680.5,512.4,392.53
2016,11,23,12,30,959.0,74.0,3.4,20.0,681.0,555.26,429.19
2016,11,23,12,45,957.0,73.5,3.35,20.5,673.0,594.0,461.07
2016,11,23,13,0,955.0,73.0,3.3,21.0,665.0,629.87,489.91
2016,11,23,13,15,950.0,72.5,3.15,21.0,649.0,660.91,515.07
2016,11,23,13,30,945.0,72.0,3.0,21.0,633.0,688.65,537.24
2016,11,23,13,45,936.5,71.0,2.95,21.0,608.5,710.13,554.88
2016,11,23,14,0,928.0,70.0,2.9,21.0,584.0,727.98,569.35
2016,11,23,14,15,916.0,68.5,2.8,21.0,552.5,739.15,577.81
2016,11,23,14,30,904.0,67.0,2.7,21.0,521.0,746.58,583.71
2016,11,23,14,45,886.5,65.0,2.65,21.0,482.5,745.67,583.99
2016,11,23,15,0,869.0,63.0,2.6,21.0,444.0,741.08,581.74
2016,11,23,15,15,844.5,60.5,2.4,20.5,400.5,727.07,572.85
2016,11,23,15,30,820.0,58.0,2.2,20.0,357.0,716.84,566.49
2016,11,23,15,45,784.0,54.5,2.05,20.0,309.0,686.39,544.08
2016,11,23,16,0,748.0,51.0,1.9,20.0,261.0,653.11,518.81
2016,11,23,16,15,692.0,46.0,1.65,19.0,211.5,600.57,479.0
2016,11,23,16,30,636.0,41.0,1.4,18.0,162.0,546.43,435.51
2016,11,23,16,45,538.5,33.5,1.2,17.0,114.5,458.8,363.32
2016,11,23,17,0,441.0,26.0,1.0,16.0,67.0,372.57,276.08
2016,11,23,17,15,220.5,13.0,1.0,15.5,33.5,184.6,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,164.5,12.0,1.2,8.5,24.5,10.24,0.0
2016,11,24,7,30,329.0,24.0,1.4,9.0,49.0,19.98,7.9
2016,11,24,7,45,431.0,34.5,1.65,10.0,93.0,28.37,19.14
2016,11,24,8,0,533.0,45.0,1.9,11.0,137.0,36.65,27.09
2016,11,24,8,15,598.0,51.5,1.8,11.5,185.0,41.33,31.6
2016,11,24,8,30,663.0,58.0,1.7,12.0,233.0,46.02,35.93
2016,11,24,8,45,698.0,64.0,1.65,13.0,279.5,54.5,43.41
2016,11,24,9,0,733.0,70.0,1.6,14.0,326.0,58.8,47.01
2016,11,24,9,15,761.5,74.0,1.7,15.0,369.5,61.36,48.99
2016,11,24,9,30,790.0,78.0,1.8,16.0,413.0,63.91,50.91
2016,11,24,9,45,806.0,82.0,1.9,17.0,451.0,66.29,52.64
2016,11,24,10,0,822.0,86.0,2.0,18.0,489.0,68.63,54.32
2016,11,24,10,15,836.5,88.0,1.95,18.5,521.0,94.34,56.2
2016,11,24,10,30,851.0,90.0,1.9,19.0,553.0,147.89,82.48
2016,11,24,10,45,857.0,93.0,1.9,19.5,577.0,201.8,121.27
2016,11,24,11,0,863.0,96.0,1.9,20.0,601.0,255.47,165.55
2016,11,24,11,15,869.0,97.0,1.9,20.5,618.0,307.07,210.37
2016,11,24,11,30,875.0,98.0,1.9,21.0,635.0,357.92,254.93
2016,11,24,11,45,883.0,96.0,1.9,21.5,645.0,408.06,298.27
2016,11,24,12,0,891.0,94.0,1.9,22.0,655.0,454.05,337.54
2016,11,24,12,15,891.5,94.0,1.95,22.0,655.5,496.99,374.41
2016,11,24,12,30,892.0,94.0,2.0,22.0,656.0,537.77,408.79
2016,11,24,12,45,888.0,94.5,2.1,22.5,648.0,574.28,438.61
2016,11,24,13,0,884.0,95.0,2.2,23.0,640.0,608.02,465.69
2016,11,24,13,15,878.0,94.0,2.2,23.0,624.0,639.53,490.97
2016,11,24,13,30,872.0,93.0,2.2,23.0,608.0,665.31,511.75
2016,11,24,13,45,860.5,92.0,2.2,23.5,584.0,684.15,526.26
2016,11,24,14,0,849.0,91.0,2.2,24.0,560.0,699.39,537.97
2016,11,24,14,15,835.0,89.0,2.15,24.0,529.0,708.17,545.71
2016,11,24,14,30,821.0,87.0,2.1,24.0,498.0,713.28,550.05
2016,11,24,14,45,569.0,130.5,2.1,24.0,405.0,592.5,462.0
2016,11,24,15,0,317.0,174.0,2.1,24.0,312.0,439.76,346.65
2016,11,24,15,15,520.5,124.5,1.9,23.5,324.5,559.37,441.93
2016,11,24,15,30,724.0,75.0,1.7,23.0,337.0,667.51,522.66
2016,11,24,15,45,681.0,70.5,1.5,22.5,290.5,631.59,495.82
2016,11,24,16,0,638.0,66.0,1.3,22.0,244.0,593.19,467.44
2016,11,24,16,15,575.5,59.0,1.2,21.0,196.5,535.16,424.51
2016,11,24,16,30,513.0,52.0,1.1,20.0,149.0,476.02,378.31
2016,11,24,16,45,406.0,42.0,1.05,19.5,104.0,381.44,300.93
2016,11,24,17,0,299.0,32.0,1.0,19.0,59.0,289.34,211.95
2016,11,24,17,15,149.5,16.0,1.0,18.5,29.5,144.52,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,95.5,13.5,0.7,14.5,20.0,11.52,0.0
2016,11,25,7,30,191.0,27.0,0.7,15.0,40.0,21.01,7.42
2016,11,25,7,45,296.0,40.0,0.75,15.5,80.5,30.96,20.81
2016,11,25,8,0,401.0,53.0,0.8,16.0,121.0,42.99,32.03
2016,11,25,8,15,471.0,62.0,0.85,16.5,166.5,49.31,37.94
2016,11,25,8,30,541.0,71.0,0.9,17.0,212.0,55.57,43.58
2016,11,25,8,45,565.0,82.5,1.0,17.5,254.5,63.35,50.38
2016,11,25,9,0,589.0,94.0,1.1,18.0,297.0,70.86,56.78
2016,11,25,9,15,294.5,67.5,1.25,18.0,169.0,48.05,36.74
2016,11,25,9,30,0.0,41.0,1.4,18.0,41.0,33.89,24.25
2016,11,25,9,45,0.0,38.0,1.6,18.5,38.0,31.41,21.96
2016,11,25,10,0,0.0,35.0,1.8,19.0,35.0,28.94,19.69
2016,11,25,10,15,0.0,51.5,2.0,19.0,51.5,42.66,30.01
2016,11,25,10,30,0.0,68.0,2.2,19.0,68.0,56.43,41.34
2016,11,25,10,45,0.0,96.0,2.45,19.5,96.0,79.59,60.2
2016,11,25,11,0,0.0,124.0,2.7,20.0,124.0,101.81,78.06
2016,11,25,11,15,0.0,140.5,2.85,20.0,140.5,115.11,88.73
2016,11,25,11,30,0.0,157.0,3.0,20.0,157.0,128.59,99.51
2016,11,25,11,45,4.0,181.5,3.15,20.0,184.5,150.09,116.64
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,172.4,134.4
2016,11,25,12,15,15.5,223.5,3.35,20.0,234.0,191.52,149.59
2016,11,25,12,30,23.0,241.0,3.4,20.0,256.0,211.8,165.76
2016,11,25,12,45,11.5,142.0,3.45,20.0,149.5,124.62,96.26
2016,11,25,13,0,0.0,43.0,3.5,20.0,43.0,35.65,23.8
2016,11,25,13,15,1.0,110.0,3.55,20.0,111.0,92.41,70.39
2016,11,25,13,30,2.0,177.0,3.6,20.0,179.0,151.66,118.41
2016,11,25,13,45,87.0,215.0,3.65,20.0,263.5,253.49,201.67
2016,11,25,14,0,172.0,253.0,3.7,20.0,348.0,368.58,293.76
2016,11,25,14,15,151.5,238.5,3.7,19.5,318.5,348.57,278.81
2016,11,25,14,30,131.0,224.0,3.7,19.0,289.0,326.84,262.71
2016,11,25,14,45,65.5,167.0,3.7,19.0,199.5,208.53,167.71
2016,11,25,15,0,0.0,110.0,3.7,19.0,110.0,94.4,73.08
2016,11,25,15,15,0.0,98.0,3.65,18.5,98.0,83.95,64.82
2016,11,25,15,30,0.0,86.0,3.6,18.0,86.0,73.41,56.29
2016,11,25,15,45,169.0,101.0,3.6,18.0,148.5,256.6,212.9
2016,11,25,16,0,338.0,116.0,3.6,18.0,211.0,409.91,339.0
2016,11,25,16,15,281.5,98.5,3.45,17.5,167.5,349.6,288.79
2016,11,25,16,30,225.0,81.0,3.3,17.0,124.0,289.7,237.98
2016,11,25,16,45,163.5,58.5,3.2,16.5,85.0,218.21,176.0
2016,11,25,17,0,102.0,36.0,3.1,16.0,46.0,146.06,107.08
2016,11,25,17,15,51.0,18.0,3.1,15.5,23.0,70.06,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,72.5,13.5,2.6,10.0,18.5,11.52,0.0
2016,11,26,7,30,145.0,27.0,2.7,10.0,37.0,20.92,6.51
2016,11,26,7,45,247.5,42.5,2.85,10.5,76.5,32.68,22.62
2016,11,26,8,0,350.0,58.0,3.0,11.0,116.0,44.27,33.75
2016,11,26,8,15,419.5,69.0,2.95,11.5,161.0,52.23,41.29
2016,11,26,8,30,489.0,80.0,2.9,12.0,206.0,62.8,50.92
2016,11,26,8,45,537.0,88.0,2.9,13.0,251.0,67.69,55.16
2016,11,26,9,0,585.0,96.0,2.9,14.0,296.0,72.54,59.21
2016,11,26,9,15,618.5,101.5,2.85,14.5,338.0,75.26,61.38
2016,11,26,9,30,652.0,107.0,2.8,15.0,380.0,78.0,63.53
2016,11,26,9,45,676.5,111.5,2.8,16.0,417.5,79.92,64.79
2016,11,26,10,0,701.0,116.0,2.8,17.0,455.0,81.88,66.08
2016,11,26,10,15,718.0,119.0,2.65,17.5,486.5,101.14,66.49
2016,11,26,10,30,735.0,122.0,2.5,18.0,518.0,149.99,89.93
2016,11,26,10,45,748.5,123.5,2.4,18.5,542.5,198.59,124.1
2016,11,26,11,0,762.0,125.0,2.3,19.0,567.0,247.89,164.17
2016,11,26,11,15,607.5,180.0,2.2,19.5,538.5,296.2,211.26
2016,11,26,11,30,453.0,235.0,2.1,20.0,510.0,324.75,240.99
2016,11,26,11,45,369.5,259.0,2.05,20.5,486.0,341.43,257.92
2016,11,26,12,0,286.0,283.0,2.0,21.0,462.0,350.49,267.61
2016,11,26,12,15,171.0,278.5,1.95,21.0,385.5,311.63,240.35
2016,11,26,12,30,56.0,274.0,1.9,21.0,309.0,259.31,201.11
2016,11,26,12,45,47.5,265.0,1.85,21.0,294.5,253.26,196.89
2016,11,26,13,0,39.0,256.0,1.8,21.0,280.0,246.01,191.49
2016,11,26,13,15,20.0,214.5,1.75,21.0,226.5,194.39,151.22
2016,11,26,13,30,1.0,173.0,1.7,21.0,173.0,147.48,114.07
2016,11,26,13,45,0.5,153.0,1.65,21.5,153.0,130.21,100.31
2016,11,26,14,0,0.0,133.0,1.6,22.0,133.0,112.65,86.22
2016,11,26,14,15,351.5,125.5,1.6,21.5,300.5,396.9,317.23
2016,11,26,14,30,703.0,118.0,1.6,21.0,468.0,661.34,517.38
2016,11,26,14,45,351.5,107.0,1.6,21.0,282.0,395.03,315.51
2016,11,26,15,0,0.0,96.0,1.6,21.0,96.0,81.18,61.27
2016,11,26,15,15,0.0,86.0,1.55,20.5,86.0,72.48,54.79
2016,11,26,15,30,0.0,76.0,1.5,20.0,76.0,63.73,47.77
2016,11,26,15,45,0.0,65.0,1.45,20.0,65.0,53.98,39.71
2016,11,26,16,0,0.0,54.0,1.4,20.0,54.0,44.7,31.95
2016,11,26,16,15,0.0,43.0,1.25,19.5,43.0,35.55,24.25
2016,11,26,16,30,0.0,32.0,1.1,19.0,32.0,26.41,16.46
2016,11,26,16,45,0.0,22.0,0.95,18.5,22.0,18.13,9.29
2016,11,26,17,0,0.0,12.0,0.8,18.0,12.0,9.87,1.82
2016,11,26,17,15,0.0,6.0,0.85,17.5,6.0,5.12,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,12.0,2.5,12.0,19.0,10.24,0.0
2016,11,27,7,30,220.0,24.0,2.6,12.0,38.0,20.0,4.63
2016,11,27,7,45,328.0,36.5,2.75,12.5,79.0,30.03,20.05
2016,11,27,8,0,436.0,49.0,2.9,13.0,120.0,39.87,29.56
2016,11,27,8,15,506.0,57.0,2.95,13.5,166.0,45.52,34.98
2016,11,27,8,30,576.0,65.0,3.0,14.0,212.0,51.16,40.15
2016,11,27,8,45,319.5,101.5,3.15,15.0,185.5,73.03,59.46
2016,11,27,9,0,63.0,138.0,3.3,16.0,159.0,101.78,84.4
2016,11,27,9,15,88.5,158.5,3.7,16.5,193.0,115.65,96.16
2016,11,27,9,30,114.0,179.0,4.1,17.0,227.0,124.95,103.82
2016,11,27,9,45,109.0,196.0,4.55,18.0,245.0,135.12,111.94
2016,11,27,10,0,104.0,213.0,5.0,19.0,263.0,150.83,124.69
2016,11,27,10,15,53.5,192.0,5.15,19.5,217.5,141.97,110.69
2016,11,27,10,30,3.0,171.0,5.3,20.0,172.0,135.27,105.57
2016,11,27,10,45,5.5,182.5,5.5,21.0,185.5,145.57,113.19
2016,11,27,11,0,8.0,194.0,5.7,22.0,199.0,156.27,121.09
2016,11,27,11,15,4.0,157.5,5.75,22.0,160.0,129.27,99.46
2016,11,27,11,30,0.0,121.0,5.8,22.0,121.0,99.96,75.89
2016,11,27,11,45,7.5,172.0,5.9,22.5,176.5,143.7,110.71
2016,11,27,12,0,15.0,223.0,6.0,23.0,232.0,188.63,146.13
2016,11,27,12,15,163.5,251.0,6.0,23.0,353.0,285.5,221.72
2016,11,27,12,30,312.0,279.0,6.0,23.0,474.0,398.18,309.76
2016,11,27,12,45,159.0,236.5,6.05,23.5,336.0,293.49,229.15
2016,11,27,13,0,6.0,194.0,6.1,24.0,198.0,166.65,128.4
2016,11,27,13,15,5.5,189.5,6.1,24.0,193.0,163.68,126.28
2016,11,27,13,30,5.0,185.0,6.1,24.0,188.0,160.64,124.02
2016,11,27,13,45,2.5,169.0,6.1,24.5,170.5,145.86,112.14
2016,11,27,14,0,0.0,153.0,6.1,25.0,153.0,130.69,99.95
2016,11,27,14,15,20.5,178.0,6.0,24.5,188.0,169.66,132.06
2016,11,27,14,30,41.0,203.0,5.9,24.0,223.0,224.83,177.1
2016,11,27,14,45,171.0,189.0,5.85,24.0,264.0,323.98,259.39
2016,11,27,15,0,301.0,175.0,5.8,24.0,305.0,426.73,343.33
2016,11,27,15,15,285.5,159.5,5.6,23.5,273.0,404.82,327.18
2016,11,27,15,30,270.0,144.0,5.4,23.0,241.0,381.32,309.73
2016,11,27,15,45,380.0,113.5,5.25,23.0,229.5,447.0,364.15
2016,11,27,16,0,490.0,83.0,5.1,23.0,218.0,498.23,405.86
2016,11,27,16,15,424.5,73.0,4.9,22.5,174.0,432.77,352.84
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,372.4,302.07
2016,11,27,16,45,256.0,49.0,4.55,22.0,89.5,281.0,223.59
2016,11,27,17,0,153.0,35.0,4.4,22.0,49.0,193.98,139.68
2016,11,27,17,15,76.5,17.5,4.45,21.5,24.5,65.62,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,7,15,93.5,12.0,5.8,19.0,18.0,10.24,0.0
2016,11,28,7,30,187.0,24.0,5.8,19.0,36.0,18.72,2.29
2016,11,28,7,45,319.0,36.0,5.85,19.5,78.0,29.65,18.95
2016,11,28,8,0,451.0,48.0,5.9,20.0,120.0,39.17,28.0
2016,11,28,8,15,525.0,55.5,5.95,20.5,167.0,44.48,33.0
2016,11,28,8,30,599.0,63.0,6.0,21.0,214.0,49.8,37.79
2016,11,28,8,45,658.0,66.5,6.05,21.5,262.5,51.87,39.59
2016,11,28,9,0,717.0,70.0,6.1,22.0,311.0,54.09,41.41
2016,11,28,9,15,396.0,122.0,6.0,22.5,258.5,85.68,68.44
2016,11,28,9,30,75.0,174.0,5.9,23.0,206.0,125.84,102.34
2016,11,28,9,45,37.5,96.5,5.85,23.5,112.5,77.16,60.56
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,15.68,7.82
2016,11,28,10,15,439.5,50.5,5.85,24.0,284.5,46.42,26.41
2016,11,28,10,30,879.0,82.0,5.9,24.0,550.0,135.33,71.98
2016,11,28,10,45,896.5,81.5,5.95,24.5,578.0,195.44,113.23
2016,11,28,11,0,914.0,81.0,6.0,25.0,606.0,249.57,156.61
2016,11,28,11,15,922.0,82.0,5.9,25.0,625.0,302.98,203.22
2016,11,28,11,30,930.0,83.0,5.8,25.0,644.0,355.73,250.3
2016,11,28,11,45,940.5,81.0,5.75,25.0,655.5,405.93,295.27
2016,11,28,12,0,951.0,79.0,5.7,25.0,667.0,455.08,338.82
2016,11,28,12,15,951.5,79.0,5.6,25.0,668.5,500.3,378.54
2016,11,28,12,30,952.0,79.0,5.5,25.0,670.0,543.25,415.54
2016,11,28,12,45,953.0,77.5,5.45,25.0,663.5,582.57,449.05
2016,11,28,13,0,954.0,76.0,5.4,25.0,657.0,619.23,479.84
2016,11,28,13,15,948.5,75.5,5.45,25.0,640.5,650.21,506.08
2016,11,28,13,30,943.0,75.0,5.5,25.0,624.0,677.9,529.45
2016,11,28,13,45,935.0,73.5,5.55,25.0,600.0,699.51,548.03
2016,11,28,14,0,927.0,72.0,5.6,25.0,576.0,717.52,563.76
2016,11,28,14,15,758.5,106.5,5.45,24.5,504.0,667.6,527.06
2016,11,28,14,30,590.0,141.0,5.3,24.0,432.0,600.48,476.76
2016,11,28,14,45,613.0,123.0,5.2,24.0,405.5,610.87,486.8
2016,11,28,15,0,636.0,105.0,5.1,24.0,379.0,618.2,494.21
2016,11,28,15,15,726.0,82.0,4.6,23.5,365.0,665.94,531.23
2016,11,28,15,30,816.0,59.0,4.1,23.0,351.0,706.05,561.25
2016,11,28,15,45,777.0,55.5,3.65,22.5,303.0,674.09,537.39
2016,11,28,16,0,738.0,52.0,3.2,22.0,255.0,639.29,510.74
2016,11,28,16,15,678.5,47.0,2.8,21.0,206.0,585.1,468.96
2016,11,28,16,30,619.0,42.0,2.4,20.0,157.0,529.25,423.43
2016,11,28,16,45,512.0,34.5,2.0,19.0,110.0,436.09,345.76
2016,11,28,17,0,405.0,27.0,1.6,18.0,63.0,355.33,258.85
2016,11,28,17,15,202.5,13.5,1.5,17.5,31.5,145.43,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,116.5,11.0,1.95,11.0,18.0,9.39,0.0
