Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,30,233.0,22.0,2.4,12.0,36.0,18.35,0.71
2016,11,29,7,45,348.5,33.5,2.9,13.0,77.0,27.6,17.71
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,36.71,26.59
2016,11,29,8,15,537.0,52.5,3.4,14.5,165.0,42.13,31.78
2016,11,29,8,30,610.0,60.0,3.4,15.0,212.0,47.55,36.76
2016,11,29,8,45,641.5,68.5,3.45,15.5,257.0,53.36,41.93
2016,11,29,9,0,673.0,77.0,3.5,16.0,302.0,59.0,46.82
2016,11,29,9,15,705.5,81.5,3.55,16.5,345.5,61.53,48.87
2016,11,29,9,30,738.0,86.0,3.6,17.0,389.0,64.06,50.88
2016,11,29,9,45,739.5,96.5,3.65,18.0,424.0,70.4,56.07
2016,11,29,10,0,741.0,107.0,3.7,19.0,459.0,76.53,61.0
2016,11,29,10,15,758.5,110.0,3.55,19.5,491.5,90.37,60.23
2016,11,29,10,30,776.0,113.0,3.4,20.0,524.0,141.14,82.01
2016,11,29,10,45,783.5,116.5,3.25,21.0,548.5,192.24,116.73
2016,11,29,11,0,791.0,120.0,3.1,22.0,573.0,243.44,157.54
2016,11,29,11,15,799.5,121.5,3.0,22.0,591.0,297.66,203.86
2016,11,29,11,30,808.0,123.0,2.9,22.0,609.0,346.4,246.68
2016,11,29,11,45,849.0,108.5,2.8,22.5,626.0,392.43,286.1
2016,11,29,12,0,890.0,94.0,2.7,23.0,643.0,441.3,327.27
2016,11,29,12,15,891.5,94.0,2.7,23.0,644.5,484.64,364.76
2016,11,29,12,30,893.0,94.0,2.7,23.0,646.0,525.94,399.82
2016,11,29,12,45,891.0,94.0,2.7,23.5,639.5,563.2,430.24
2016,11,29,13,0,889.0,94.0,2.7,24.0,633.0,597.84,457.91
2016,11,29,13,15,884.0,93.0,2.75,24.0,618.0,630.08,484.23
2016,11,29,13,30,879.0,92.0,2.8,24.0,603.0,656.88,506.23
2016,11,29,13,45,876.5,88.5,2.9,24.0,581.0,679.42,525.18
2016,11,29,14,0,874.0,85.0,3.0,24.0,559.0,698.68,541.6
2016,11,29,14,15,861.5,83.0,3.05,24.0,528.5,709.31,551.38
2016,11,29,14,30,849.0,81.0,3.1,24.0,498.0,716.26,557.85
2016,11,29,14,45,839.0,76.0,3.2,24.0,462.5,717.93,560.65
2016,11,29,15,0,829.0,71.0,3.3,24.0,427.0,715.99,560.9
2016,11,29,15,15,803.5,68.0,3.0,23.5,384.5,701.47,551.32
2016,11,29,15,30,778.0,65.0,2.7,23.0,342.0,683.53,538.97
2016,11,29,15,45,742.0,60.5,2.45,22.5,296.0,652.76,516.84
2016,11,29,16,0,706.0,56.0,2.2,22.0,250.0,619.13,491.67
2016,11,29,16,15,645.5,50.5,2.05,21.0,201.0,563.87,450.11
2016,11,29,16,30,585.0,45.0,1.9,20.0,152.0,514.3,410.35
2016,11,29,16,45,479.5,36.5,1.75,19.0,106.0,423.05,335.09
2016,11,29,17,0,374.0,28.0,1.6,18.0,60.0,334.63,243.46
2016,11,29,17,15,187.0,14.0,1.6,17.5,30.0,135.39,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,155.5,10.0,4.05,7.5,18.5,8.54,0.0
2016,11,30,7,30,311.0,20.0,4.2,8.0,37.0,16.72,0.0
2016,11,30,7,45,444.0,28.5,4.35,8.5,81.5,25.69,16.31
2016,11,30,8,0,577.0,37.0,4.5,9.0,126.0,33.18,23.97
2016,11,30,8,15,646.5,42.5,4.7,9.5,175.5,37.68,28.42
2016,11,30,8,30,716.0,48.0,4.9,10.0,225.0,42.25,32.71
2016,11,30,8,45,763.5,51.5,5.15,11.0,274.0,44.99,35.14
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,47.78,37.5
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,55.21,44.03
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,57.77,46.12
2016,11,30,9,45,893.0,61.5,5.3,13.5,455.0,59.48,47.42
2016,11,30,10,0,917.0,63.0,5.3,14.0,496.0,61.12,48.67
2016,11,30,10,15,931.5,64.5,5.15,14.5,530.0,74.61,47.9
2016,11,30,10,30,946.0,66.0,5.0,15.0,564.0,131.5,70.11
2016,11,30,10,45,959.0,66.0,4.9,15.5,591.5,187.73,108.26
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,244.18,154.71
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,299.53,204.44
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,354.02,254.62
2016,11,30,11,45,991.5,66.5,4.5,16.5,668.0,406.0,302.09
2016,11,30,12,0,997.0,66.0,4.4,17.0,679.0,456.44,347.34
2016,11,30,12,15,998.5,66.0,4.3,17.0,680.5,503.84,389.76
2016,11,30,12,30,1000.0,66.0,4.2,17.0,682.0,548.94,429.26
2016,11,30,12,45,999.5,65.5,4.1,17.5,675.5,590.02,463.91
2016,11,30,13,0,999.0,65.0,4.0,18.0,669.0,628.26,495.41
2016,11,30,13,15,994.5,64.5,3.95,18.0,653.0,661.16,523.18
2016,11,30,13,30,990.0,64.0,3.9,18.0,637.0,690.68,547.89
2016,11,30,13,45,983.0,63.0,3.85,18.0,613.5,714.58,568.01
2016,11,30,14,0,976.0,62.0,3.8,18.0,590.0,734.81,585.14
2016,11,30,14,15,964.5,60.5,3.75,18.0,558.5,747.65,595.53
2016,11,30,14,30,953.0,59.0,3.7,18.0,527.0,756.61,603.03
2016,11,30,14,45,934.0,58.5,3.65,18.0,488.5,757.59,604.76
2016,11,30,15,0,915.0,58.0,3.6,18.0,450.0,754.79,603.81
2016,11,30,15,15,891.0,56.0,3.35,17.5,406.0,742.77,596.22
2016,11,30,15,30,867.0,54.0,3.1,17.0,362.0,727.32,585.81
2016,11,30,15,45,832.0,50.5,2.85,16.5,313.5,698.52,564.83
2016,11,30,16,0,797.0,47.0,2.6,16.0,265.0,667.01,540.83
2016,11,30,16,15,741.0,42.5,2.25,15.0,214.5,622.67,505.86
2016,11,30,16,30,685.0,38.0,1.9,14.0,164.0,569.94,461.87
2016,11,30,16,45,586.0,31.0,1.6,13.0,115.5,482.89,387.8
2016,11,30,17,0,487.0,24.0,1.3,12.0,67.0,397.4,293.35
2016,11,30,17,15,243.5,12.0,1.3,11.5,33.5,170.73,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,149.0,9.5,1.5,4.5,17.5,8.11,0.0
2016,12,1,7,30,298.0,19.0,1.8,5.0,35.0,15.85,0.0
2016,12,1,7,45,418.5,29.0,2.1,6.0,78.0,23.98,14.94
2016,12,1,8,0,539.0,39.0,2.4,7.0,121.0,32.05,23.16
2016,12,1,8,15,609.5,46.0,2.35,7.5,169.5,40.65,31.36
2016,12,1,8,30,680.0,53.0,2.3,8.0,218.0,46.35,36.75
2016,12,1,8,45,721.0,58.0,2.3,9.0,265.5,50.09,40.1
2016,12,1,9,0,762.0,63.0,2.3,10.0,313.0,53.81,43.3
2016,12,1,9,15,791.0,66.5,2.45,11.0,357.0,56.18,45.19
2016,12,1,9,30,820.0,70.0,2.6,12.0,401.0,58.55,47.02
2016,12,1,9,45,839.0,73.0,2.8,13.0,440.0,60.41,48.37
2016,12,1,10,0,858.0,76.0,3.0,14.0,479.0,62.27,49.7
2016,12,1,10,15,872.0,78.0,3.1,14.5,511.5,72.68,48.45
2016,12,1,10,30,886.0,80.0,3.2,15.0,544.0,134.24,75.11
2016,12,1,10,45,895.5,81.0,3.35,16.0,569.5,187.79,110.76
2016,12,1,11,0,905.0,82.0,3.5,17.0,595.0,241.29,154.03
2016,12,1,11,15,911.0,83.0,3.4,17.0,613.0,293.68,200.45
2016,12,1,11,30,917.0,84.0,3.3,17.0,631.0,345.22,247.3
2016,12,1,11,45,921.5,84.0,3.2,17.5,640.5,394.35,291.58
2016,12,1,12,0,926.0,84.0,3.1,18.0,650.0,442.03,333.78
2016,12,1,12,15,770.5,132.5,3.05,18.0,604.5,459.29,353.6
2016,12,1,12,30,615.0,181.0,3.0,18.0,559.0,465.34,362.55
2016,12,1,12,45,767.5,132.5,3.0,18.5,598.5,531.62,415.41
2016,12,1,13,0,920.0,84.0,3.0,19.0,638.0,600.83,470.1
2016,12,1,13,15,914.5,83.0,2.95,19.0,622.5,630.54,494.79
2016,12,1,13,30,909.0,82.0,2.9,19.0,607.0,657.05,516.81
2016,12,1,13,45,593.5,159.5,2.85,19.5,497.0,565.33,446.26
2016,12,1,14,0,278.0,237.0,2.8,20.0,387.0,432.56,342.46
2016,12,1,14,15,570.5,157.0,2.75,19.5,443.0,577.79,459.94
2016,12,1,14,30,863.0,77.0,2.7,19.0,499.0,717.74,568.92
2016,12,1,14,45,844.0,75.0,2.7,19.0,462.0,716.7,568.27
2016,12,1,15,0,825.0,73.0,2.7,19.0,425.0,711.97,566.05
2016,12,1,15,15,799.0,69.5,2.5,18.5,382.5,696.73,556.03
2016,12,1,15,30,773.0,66.0,2.3,18.0,340.0,678.04,543.22
2016,12,1,15,45,735.0,61.5,2.1,18.0,294.0,646.06,518.95
2016,12,1,16,0,697.0,57.0,1.9,18.0,248.0,611.22,491.7
2016,12,1,16,15,636.5,51.5,1.7,16.5,199.5,556.3,450.35
2016,12,1,16,30,576.0,46.0,1.5,15.0,151.0,507.39,410.99
2016,12,1,16,45,472.5,37.0,1.35,14.0,105.5,417.41,335.6
2016,12,1,17,0,369.0,28.0,1.2,13.0,60.0,330.2,243.4
2016,12,1,17,15,184.5,14.0,1.2,12.5,30.0,133.36,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.75,9.0,5.0,4.27,0.0
2016,12,2,7,30,0.0,10.0,2.9,9.0,10.0,8.23,0.0
2016,12,2,7,45,0.0,25.0,3.05,9.5,25.0,20.66,11.73
2016,12,2,8,0,0.0,40.0,3.2,10.0,40.0,32.62,23.31
2016,12,2,8,15,0.0,57.0,3.25,10.5,57.0,45.88,35.62
2016,12,2,8,30,0.0,74.0,3.3,11.0,74.0,59.0,47.63
2016,12,2,8,45,0.0,91.0,3.4,11.5,91.0,71.97,59.31
2016,12,2,9,0,0.0,108.0,3.5,12.0,108.0,84.8,70.65
2016,12,2,9,15,103.0,138.5,3.6,12.5,180.0,100.41,84.26
2016,12,2,9,30,206.0,169.0,3.7,13.0,252.0,120.09,101.24
2016,12,2,9,45,151.5,187.0,3.8,14.0,251.5,130.4,109.61
2016,12,2,10,0,97.0,205.0,3.9,15.0,251.0,145.78,122.24
2016,12,2,10,15,246.5,204.5,4.0,15.5,331.0,139.14,116.01
2016,12,2,10,30,396.0,204.0,4.1,16.0,411.0,170.66,122.49
2016,12,2,10,45,214.0,215.5,4.25,16.5,328.5,186.13,139.06
2016,12,2,11,0,32.0,227.0,4.4,17.0,246.0,179.09,140.85
2016,12,2,11,15,16.0,193.5,4.35,17.0,203.0,159.19,125.32
2016,12,2,11,30,0.0,160.0,4.3,17.0,160.0,130.7,102.6
2016,12,2,11,45,0.0,131.0,4.3,17.0,131.0,108.16,84.1
2016,12,2,12,0,0.0,102.0,4.3,17.0,102.0,84.76,64.84
2016,12,2,12,15,0.0,83.5,4.3,17.0,83.5,69.44,52.18
2016,12,2,12,30,0.0,65.0,4.3,17.0,65.0,53.98,39.38
2016,12,2,12,45,1.0,122.0,4.3,17.0,123.0,102.16,79.22
2016,12,2,13,0,2.0,179.0,4.3,17.0,181.0,151.42,119.53
2016,12,2,13,15,1.0,127.0,4.3,16.5,128.0,106.88,83.3
2016,12,2,13,30,0.0,75.0,4.3,16.0,75.0,62.3,46.59
2016,12,2,13,45,0.0,48.5,4.35,16.0,48.5,40.19,28.18
2016,12,2,14,0,0.0,22.0,4.4,16.0,22.0,18.19,9.71
2016,12,2,14,15,0.0,82.0,4.45,16.0,82.0,68.11,51.73
2016,12,2,14,30,0.0,142.0,4.5,16.0,142.0,122.66,97.31
2016,12,2,14,45,2.5,145.0,4.6,16.0,146.0,128.89,102.73
2016,12,2,15,0,5.0,148.0,4.7,16.0,150.0,136.05,109.02
2016,12,2,15,15,2.5,133.5,4.55,15.5,134.5,122.04,97.68
2016,12,2,15,30,0.0,119.0,4.4,15.0,119.0,107.93,86.12
2016,12,2,15,45,0.0,102.5,4.3,15.0,102.5,93.36,73.93
2016,12,2,16,0,0.0,86.0,4.2,15.0,86.0,78.58,61.4
2016,12,2,16,15,0.0,68.5,4.1,14.5,68.5,62.32,47.52
2016,12,2,16,30,0.0,51.0,4.0,14.0,51.0,45.56,33.02
2016,12,2,16,45,0.0,35.5,3.9,14.0,35.5,30.65,19.9
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,16.5,6.87
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,8.54,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.55,8.0,0.5,0.41,0.0
2016,12,3,8,0,0.0,1.0,4.5,8.0,1.0,0.82,0.0
2016,12,3,8,15,0.0,2.0,4.45,8.0,2.0,1.64,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,3.5,4.35,8.0,3.5,2.87,0.0
2016,12,3,9,0,0.0,4.0,4.3,8.0,4.0,3.29,0.0
2016,12,3,9,15,0.0,28.5,4.35,8.0,28.5,23.51,15.92
2016,12,3,9,30,0.0,53.0,4.4,8.0,53.0,43.86,34.44
2016,12,3,9,45,0.0,97.0,4.5,8.5,97.0,79.16,66.17
2016,12,3,10,0,0.0,141.0,4.6,9.0,141.0,111.18,94.48
2016,12,3,10,15,0.0,104.0,4.65,9.0,104.0,85.07,70.98
2016,12,3,10,30,0.0,67.0,4.7,9.0,67.0,55.58,42.38
2016,12,3,10,45,0.0,40.5,4.8,9.0,40.5,33.53,23.34
2016,12,3,11,0,0.0,14.0,4.9,9.0,14.0,11.57,4.35
2016,12,3,11,15,0.0,14.0,5.05,9.0,14.0,11.57,4.34
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,11.58,4.33
2016,12,3,11,45,0.0,55.0,5.4,9.5,55.0,45.63,33.53
2016,12,3,12,0,0.0,96.0,5.6,10.0,96.0,79.84,62.54
2016,12,3,12,15,0.0,75.5,5.6,10.0,75.5,62.74,47.99
2016,12,3,12,30,0.0,55.0,5.6,10.0,55.0,45.64,33.43
2016,12,3,12,45,0.0,68.5,5.65,10.0,68.5,56.89,43.04
2016,12,3,13,0,0.0,82.0,5.7,10.0,82.0,68.17,52.66
2016,12,3,13,15,0.0,103.5,5.6,10.0,103.5,86.27,68.08
2016,12,3,13,30,0.0,125.0,5.5,10.0,125.0,104.84,83.87
2016,12,3,13,45,0.0,90.0,5.4,10.0,90.0,74.83,58.49
2016,12,3,14,0,0.0,55.0,5.3,10.0,55.0,45.59,33.59
2016,12,3,14,15,0.0,48.0,5.15,10.0,48.0,39.75,28.65
2016,12,3,14,30,0.0,41.0,5.0,10.0,41.0,33.92,23.69
2016,12,3,14,45,0.0,48.5,4.9,10.0,48.5,40.14,29.13
2016,12,3,15,0,0.0,56.0,4.8,10.0,56.0,46.37,34.59
2016,12,3,15,15,0.0,50.0,4.4,10.0,50.0,41.36,30.34
2016,12,3,15,30,0.0,44.0,4.0,10.0,44.0,36.36,26.07
2016,12,3,15,45,0.0,38.0,3.6,10.0,38.0,31.38,21.76
2016,12,3,16,0,0.0,32.0,3.2,10.0,32.0,26.4,17.41
2016,12,3,16,15,0.0,25.5,2.9,9.5,25.5,21.01,12.68
2016,12,3,16,30,0.0,19.0,2.6,9.0,19.0,15.63,7.9
2016,12,3,16,45,0.0,13.0,2.35,9.0,13.0,10.68,3.43
2016,12,3,17,0,0.0,7.0,2.1,9.0,7.0,5.74,0.0
2016,12,3,17,15,0.0,3.5,1.85,9.0,3.5,2.99,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,9.0,1.0,0.82,0.0
2016,12,4,8,0,0.0,2.0,4.3,9.0,2.0,1.64,0.0
2016,12,4,8,15,0.0,3.0,4.45,9.0,3.0,2.46,0.0
2016,12,4,8,30,0.0,4.0,4.6,9.0,4.0,3.28,0.0
2016,12,4,8,45,0.0,5.0,4.75,9.5,5.0,4.11,0.0
2016,12,4,9,0,0.0,6.0,4.9,10.0,6.0,4.93,0.0
2016,12,4,9,15,0.0,6.5,5.1,10.0,6.5,5.35,0.0
2016,12,4,9,30,0.0,7.0,5.3,10.0,7.0,5.76,0.0
2016,12,4,9,45,0.0,12.5,5.5,10.0,12.5,10.3,3.7
2016,12,4,10,0,0.0,18.0,5.7,10.0,18.0,14.85,7.79
2016,12,4,10,15,0.0,39.5,5.35,10.0,39.5,32.67,23.84
2016,12,4,10,30,0.0,61.0,5.0,10.0,61.0,50.57,37.95
2016,12,4,10,45,0.0,91.0,4.65,10.5,91.0,75.54,59.09
2016,12,4,11,0,0.0,121.0,4.3,11.0,121.0,99.25,78.91
2016,12,4,11,15,6.0,164.0,4.4,11.0,167.5,134.34,108.01
2016,12,4,11,30,12.0,207.0,4.5,11.0,214.0,170.24,137.62
2016,12,4,11,45,6.0,180.0,4.65,11.0,183.5,149.1,120.17
2016,12,4,12,0,0.0,153.0,4.8,11.0,153.0,126.23,101.21
2016,12,4,12,15,3.0,174.0,5.05,11.0,176.0,145.15,117.01
2016,12,4,12,30,6.0,195.0,5.3,11.0,199.0,164.78,133.38
2016,12,4,12,45,4.5,188.5,5.55,11.0,192.0,159.78,129.3
2016,12,4,13,0,3.0,182.0,5.8,11.0,185.0,154.49,125.0
2016,12,4,13,15,4.0,184.0,5.75,11.0,187.0,157.83,127.92
2016,12,4,13,30,5.0,186.0,5.7,11.0,189.0,161.4,131.06
2016,12,4,13,45,2.5,128.0,5.7,11.0,129.5,109.38,87.52
2016,12,4,14,0,0.0,70.0,5.7,11.0,70.0,58.09,44.11
2016,12,4,14,15,0.0,78.5,5.45,11.0,78.5,65.18,50.27
2016,12,4,14,30,0.0,87.0,5.2,11.0,87.0,72.4,56.54
2016,12,4,14,45,0.0,49.5,4.95,11.0,49.5,40.97,29.71
2016,12,4,15,0,0.0,12.0,4.7,11.0,12.0,9.89,2.92
2016,12,4,15,15,0.0,11.0,4.55,11.0,11.0,9.06,2.22
2016,12,4,15,30,0.0,10.0,4.4,11.0,10.0,8.23,1.51
2016,12,4,15,45,0.0,8.5,4.25,11.0,8.5,6.99,0.43
2016,12,4,16,0,0.0,7.0,4.1,11.0,7.0,5.75,0.0
2016,12,4,16,15,0.0,5.5,4.0,10.5,5.5,4.51,0.0
2016,12,4,16,30,0.0,4.0,3.9,10.0,4.0,3.28,0.0
2016,12,4,16,45,0.0,2.5,3.8,10.0,2.5,2.05,0.0
2016,12,4,17,0,0.0,1.0,3.7,10.0,1.0,0.82,0.0
2016,12,4,17,15,0.0,0.5,3.75,10.0,0.5,0.43,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.9,7.0,2.0,1.71,0.0
2016,12,5,7,30,0.0,4.0,2.9,7.0,4.0,3.28,0.0
2016,12,5,7,45,0.0,11.5,2.9,7.5,11.5,9.45,2.13
2016,12,5,8,0,0.0,19.0,2.9,8.0,19.0,15.64,8.3
2016,12,5,8,15,0.0,27.5,2.8,8.0,27.5,22.67,14.94
2016,12,5,8,30,0.0,36.0,2.7,8.0,36.0,29.72,21.55
2016,12,5,8,45,0.0,44.5,2.65,8.5,44.5,36.78,28.04
2016,12,5,9,0,0.0,53.0,2.6,9.0,53.0,43.85,34.44
2016,12,5,9,15,319.5,78.5,2.6,9.0,204.0,56.1,45.51
2016,12,5,9,30,639.0,104.0,2.6,9.0,355.0,76.79,64.07
2016,12,5,9,45,319.5,61.0,2.6,9.5,186.5,41.26,31.81
2016,12,5,10,0,0.0,18.0,2.6,10.0,18.0,14.85,7.82
2016,12,5,10,15,151.0,118.5,2.6,10.0,196.5,83.33,69.25
2016,12,5,10,30,302.0,219.0,2.6,10.0,375.0,169.48,128.3
2016,12,5,10,45,151.0,175.5,2.6,10.5,253.5,150.26,115.06
2016,12,5,11,0,0.0,132.0,2.6,11.0,132.0,107.71,85.88
2016,12,5,11,15,0.0,126.5,2.6,11.0,126.5,103.88,82.61
2016,12,5,11,30,0.0,121.0,2.6,11.0,121.0,99.83,79.14
2016,12,5,11,45,21.0,187.5,2.65,11.0,200.5,159.93,128.66
2016,12,5,12,0,42.0,254.0,2.7,11.0,280.0,222.92,180.0
2016,12,5,12,15,23.5,221.0,2.7,11.0,235.5,192.0,155.01
2016,12,5,12,30,5.0,188.0,2.7,11.0,191.0,158.47,127.67
2016,12,5,12,45,16.0,211.5,2.7,11.0,221.5,184.96,149.69
2016,12,5,13,0,27.0,235.0,2.7,11.0,252.0,213.14,172.98
2016,12,5,13,15,17.0,212.5,2.75,11.0,223.0,190.29,154.32
2016,12,5,13,30,7.0,190.0,2.8,11.0,194.0,166.15,134.53
2016,12,5,13,45,6.0,183.5,2.9,11.5,186.5,161.14,130.37
2016,12,5,14,0,5.0,177.0,3.0,12.0,179.0,156.05,126.13
2016,12,5,14,15,6.5,173.5,3.0,12.0,176.5,155.48,125.96
2016,12,5,14,30,8.0,170.0,3.0,12.0,174.0,155.21,126.05
2016,12,5,14,45,4.0,93.0,3.0,12.0,95.0,80.86,63.68
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,13.19,5.75
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,11.53,4.35
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,9.88,2.93
2016,12,5,15,45,293.0,42.5,2.6,12.0,122.0,292.29,250.64
2016,12,5,16,0,586.0,73.0,2.5,12.0,232.0,550.8,460.98
2016,12,5,16,15,522.0,64.5,2.2,11.5,186.0,491.95,410.54
2016,12,5,16,30,458.0,56.0,1.9,11.0,140.0,431.83,358.94
2016,12,5,16,45,371.0,43.5,1.65,11.0,98.0,351.43,287.71
2016,12,5,17,0,284.0,31.0,1.4,11.0,56.0,273.39,204.1
2016,12,5,17,15,142.0,15.5,1.3,10.5,28.0,106.22,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,109.5,8.5,3.1,7.0,13.0,7.26,0.0
2016,12,6,7,30,219.0,17.0,3.2,7.0,26.0,14.51,0.0
2016,12,6,7,45,367.0,27.0,3.3,7.0,67.5,22.36,12.55
2016,12,6,8,0,515.0,37.0,3.4,7.0,109.0,30.51,21.57
2016,12,6,8,15,592.0,44.0,3.55,7.5,157.0,39.02,29.75
2016,12,6,8,30,669.0,51.0,3.7,8.0,205.0,44.79,35.25
2016,12,6,8,45,721.5,54.0,3.9,9.0,253.0,46.96,37.21
2016,12,6,9,0,774.0,57.0,4.1,10.0,301.0,49.24,39.16
2016,12,6,9,15,804.5,60.5,4.3,10.5,345.5,51.78,41.33
2016,12,6,9,30,835.0,64.0,4.5,11.0,390.0,54.32,43.44
2016,12,6,9,45,856.5,66.0,4.75,11.5,429.5,55.6,44.4
2016,12,6,10,0,878.0,68.0,5.0,12.0,469.0,63.97,51.66
2016,12,6,10,15,892.5,69.5,5.0,12.0,502.5,65.39,52.79
2016,12,6,10,30,907.0,71.0,5.0,12.0,536.0,117.95,65.27
2016,12,6,10,45,624.5,153.0,5.0,12.5,480.5,185.08,122.89
2016,12,6,11,0,342.0,235.0,5.0,13.0,425.0,231.85,172.99
2016,12,6,11,15,215.5,251.5,4.9,13.0,373.0,240.5,186.34
2016,12,6,11,30,89.0,268.0,4.8,13.0,321.0,233.97,186.31
2016,12,6,11,45,112.5,276.5,4.75,13.5,344.0,256.88,204.58
2016,12,6,12,0,136.0,285.0,4.7,14.0,367.0,283.69,226.15
2016,12,6,12,15,94.5,274.5,4.6,14.0,331.5,266.89,213.81
2016,12,6,12,30,53.0,264.0,4.5,14.0,296.0,247.05,198.48
2016,12,6,12,45,30.0,229.0,4.45,14.5,247.5,211.25,169.46
2016,12,6,13,0,7.0,194.0,4.4,15.0,199.0,166.89,133.09
2016,12,6,13,15,3.5,174.5,4.35,15.0,177.0,149.23,118.75
2016,12,6,13,30,0.0,155.0,4.3,15.0,155.0,130.94,103.78
2016,12,6,13,45,0.0,137.0,4.25,15.0,137.0,115.68,91.32
2016,12,6,14,0,0.0,119.0,4.2,15.0,119.0,100.21,78.62
2016,12,6,14,15,0.0,131.5,4.15,15.0,131.5,111.95,88.55
2016,12,6,14,30,0.0,144.0,4.1,15.0,144.0,124.55,99.2
2016,12,6,14,45,0.0,136.5,4.1,15.0,136.5,118.79,94.61
2016,12,6,15,0,0.0,129.0,4.1,15.0,129.0,113.14,90.11
2016,12,6,15,15,0.0,116.0,3.95,14.5,116.0,102.04,81.15
2016,12,6,15,30,0.0,103.0,3.8,14.0,103.0,90.86,72.01
2016,12,6,15,45,304.0,87.5,3.7,14.0,170.0,352.44,297.86
2016,12,6,16,0,608.0,72.0,3.6,14.0,237.0,564.95,471.31
2016,12,6,16,15,543.5,64.0,3.25,13.0,190.5,506.29,422.64
2016,12,6,16,30,479.0,56.0,2.9,12.0,144.0,446.24,371.67
2016,12,6,16,45,361.5,45.0,2.55,11.5,99.5,345.72,284.08
2016,12,6,17,0,244.0,34.0,2.2,11.0,55.0,251.68,188.72
2016,12,6,17,15,122.0,17.0,2.25,10.5,27.5,94.33,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,81.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,162.0,16.0,1.5,4.0,22.0,13.66,0.0
2016,12,7,7,45,290.0,29.0,1.75,4.5,60.5,24.02,13.81
2016,12,7,8,0,418.0,42.0,2.0,5.0,99.0,34.55,25.35
2016,12,7,8,15,496.0,50.5,1.9,5.5,144.5,40.82,31.63
2016,12,7,8,30,574.0,59.0,1.8,6.0,190.0,47.06,37.62
2016,12,7,8,45,287.0,62.5,1.75,7.0,128.0,46.03,36.69
2016,12,7,9,0,0.0,66.0,1.7,8.0,66.0,54.48,44.28
2016,12,7,9,15,366.5,74.0,1.7,8.5,216.5,53.62,43.36
2016,12,7,9,30,733.0,82.0,1.7,9.0,367.0,61.72,50.51
2016,12,7,9,45,366.5,98.5,1.7,10.0,241.0,68.56,56.31
2016,12,7,10,0,0.0,115.0,1.7,11.0,115.0,92.65,77.34
2016,12,7,10,15,0.0,125.0,1.6,11.0,125.0,100.33,83.89
2016,12,7,10,30,0.0,135.0,1.5,11.0,135.0,108.47,86.81
2016,12,7,10,45,0.0,132.5,1.45,11.5,132.5,107.43,85.59
2016,12,7,11,0,0.0,130.0,1.4,12.0,130.0,106.12,84.2
2016,12,7,11,15,0.0,143.5,1.3,12.0,143.5,117.07,93.18
2016,12,7,11,30,0.0,157.0,1.2,12.0,157.0,128.18,102.23
2016,12,7,11,45,3.5,177.0,1.15,12.5,179.5,145.75,116.28
2016,12,7,12,0,7.0,197.0,1.1,13.0,202.0,164.03,130.79
2016,12,7,12,15,3.5,181.0,1.0,13.0,183.5,150.95,120.08
2016,12,7,12,30,0.0,165.0,0.9,13.0,165.0,137.05,108.76
2016,12,7,12,45,51.5,220.5,0.8,13.5,251.5,214.62,171.41
2016,12,7,13,0,103.0,276.0,0.7,14.0,338.0,296.62,235.63
2016,12,7,13,15,64.0,249.0,0.6,14.0,287.5,257.32,204.34
2016,12,7,13,30,25.0,222.0,0.5,14.0,237.0,205.71,163.46
2016,12,7,13,45,102.0,233.5,0.45,14.5,288.5,278.32,222.24
2016,12,7,14,0,179.0,245.0,0.4,15.0,340.0,359.24,285.21
2016,12,7,14,15,131.0,228.5,0.55,15.0,296.5,319.07,254.39
2016,12,7,14,30,83.0,212.0,0.7,15.0,253.0,263.09,211.21
2016,12,7,14,45,41.5,156.5,0.85,15.0,177.0,178.41,143.71
2016,12,7,15,0,0.0,101.0,1.0,15.0,101.0,85.97,67.05
2016,12,7,15,15,0.0,91.0,1.05,14.5,91.0,77.34,60.26
2016,12,7,15,30,0.0,81.0,1.1,14.0,81.0,68.67,53.17
2016,12,7,15,45,269.0,80.5,1.2,14.0,153.5,317.15,265.98
2016,12,7,16,0,538.0,80.0,1.3,14.0,226.0,521.83,429.39
2016,12,7,16,15,473.5,70.5,1.2,13.0,181.0,461.89,380.14
2016,12,7,16,30,409.0,61.0,1.1,12.0,136.0,399.82,329.14
2016,12,7,16,45,314.5,47.5,1.05,11.5,94.5,315.67,256.92
2016,12,7,17,0,220.0,34.0,1.0,11.0,53.0,235.1,175.37
2016,12,7,17,15,110.0,17.0,1.1,10.5,26.5,86.43,0.0
2016,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,12.8,0.0
2016,12,8,7,45,92.5,32.5,7.35,3.5,45.0,25.18,14.41
2016,12,8,8,0,185.0,50.0,7.5,4.0,75.0,38.36,28.75
2016,12,8,8,15,230.0,67.5,7.65,4.0,111.5,51.15,41.15
2016,12,8,8,30,275.0,85.0,7.8,4.0,148.0,63.64,53.1
2016,12,8,8,45,313.0,100.0,8.0,4.0,186.0,72.63,61.61
2016,12,8,9,0,351.0,115.0,8.2,4.0,224.0,82.34,70.62
2016,12,8,9,15,384.5,124.0,8.25,4.0,259.5,87.67,75.47
2016,12,8,9,30,418.0,133.0,8.3,4.0,295.0,92.9,80.13
2016,12,8,9,45,416.5,152.5,8.35,4.5,327.5,104.48,90.38
2016,12,8,10,0,415.0,172.0,8.4,5.0,360.0,115.69,100.18
2016,12,8,10,15,267.5,200.5,8.35,5.0,325.0,134.57,117.03
2016,12,8,10,30,120.0,229.0,8.3,5.0,290.0,165.81,134.74
2016,12,8,10,45,119.0,242.5,8.3,5.5,305.5,186.67,150.55
2016,12,8,11,0,118.0,256.0,8.3,6.0,321.0,210.99,170.64
2016,12,8,11,15,62.0,223.5,8.25,6.0,258.0,187.41,153.25
2016,12,8,11,30,6.0,191.0,8.2,6.0,195.0,156.02,128.72
2016,12,8,11,45,158.5,228.0,8.15,6.0,323.0,235.52,192.38
2016,12,8,12,0,311.0,265.0,8.1,6.0,451.0,334.64,274.0
2016,12,8,12,15,308.0,268.0,8.05,5.5,453.0,356.56,294.87
2016,12,8,12,30,305.0,271.0,8.0,5.0,455.0,377.6,314.91
2016,12,8,12,45,171.0,258.0,7.95,5.0,361.5,312.38,261.97
2016,12,8,13,0,37.0,245.0,7.9,5.0,268.0,233.05,195.05
2016,12,8,13,15,25.0,224.5,7.8,5.0,240.0,205.24,171.67
2016,12,8,13,30,13.0,204.0,7.7,5.0,212.0,182.18,152.09
2016,12,8,13,45,10.0,193.0,7.6,5.0,199.0,172.23,143.76
2016,12,8,14,0,7.0,182.0,7.5,5.0,186.0,161.93,135.11
2016,12,8,14,15,130.5,195.0,7.35,4.5,259.0,283.08,242.42
2016,12,8,14,30,254.0,208.0,7.2,4.0,332.0,403.95,348.42
2016,12,8,14,45,236.0,194.0,7.05,4.0,302.0,385.61,333.39
2016,12,8,15,0,218.0,180.0,6.9,4.0,272.0,351.26,304.98
2016,12,8,15,15,207.0,164.5,6.7,4.0,244.5,332.8,289.84
2016,12,8,15,30,196.0,149.0,6.5,4.0,217.0,313.28,273.51
2016,12,8,15,45,187.0,129.5,6.35,4.0,187.5,288.95,252.81
2016,12,8,16,0,178.0,110.0,6.2,4.0,158.0,263.42,230.55
2016,12,8,16,15,159.5,90.0,5.95,3.5,127.0,243.18,212.12
2016,12,8,16,30,141.0,70.0,5.7,3.0,96.0,207.53,179.5
2016,12,8,16,45,109.5,50.5,5.5,3.0,67.0,162.56,137.09
2016,12,8,17,0,78.0,31.0,5.3,3.0,38.0,116.25,88.31
2016,12,8,17,15,39.0,15.5,5.1,2.5,19.0,55.7,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,104.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,208.0,14.0,3.5,-1.0,21.0,11.95,0.0
2016,12,9,7,45,355.0,25.0,3.7,-0.5,61.5,20.72,10.8
2016,12,9,8,0,502.0,36.0,3.9,0.0,102.0,29.76,21.41
2016,12,9,8,15,581.5,43.0,4.05,0.5,149.5,38.22,29.79
2016,12,9,8,30,661.0,50.0,4.2,1.0,197.0,44.01,35.47
2016,12,9,8,45,345.0,84.0,4.4,1.5,162.0,61.66,52.01
2016,12,9,9,0,29.0,118.0,4.6,2.0,127.0,88.3,76.65
2016,12,9,9,15,75.0,140.5,4.45,2.5,168.5,103.74,90.63
2016,12,9,9,30,121.0,163.0,4.3,3.0,210.0,115.22,100.78
2016,12,9,9,45,103.5,179.0,4.2,3.5,222.0,129.3,113.15
2016,12,9,10,0,86.0,195.0,4.1,4.0,234.0,139.44,121.81
2016,12,9,10,15,492.5,135.0,3.9,4.5,382.0,92.04,78.55
2016,12,9,10,30,899.0,75.0,3.7,5.0,530.0,113.64,66.04
2016,12,9,10,45,538.0,164.0,3.55,5.5,440.5,176.24,122.68
2016,12,9,11,0,177.0,253.0,3.4,6.0,351.0,215.26,170.46
2016,12,9,11,15,176.0,262.0,3.2,6.0,362.0,236.41,188.59
2016,12,9,11,30,175.0,271.0,3.0,6.0,373.0,257.36,206.93
2016,12,9,11,45,266.0,262.5,2.85,6.5,420.0,295.74,236.92
2016,12,9,12,0,357.0,254.0,2.7,7.0,467.0,342.27,274.42
2016,12,9,12,15,649.5,167.5,2.5,7.0,557.0,422.95,338.25
2016,12,9,12,30,942.0,81.0,2.3,7.0,647.0,514.67,412.32
2016,12,9,12,45,552.0,179.5,2.15,7.5,510.5,446.33,361.9
2016,12,9,13,0,162.0,278.0,2.0,8.0,374.0,336.28,274.33
2016,12,9,13,15,103.0,258.5,1.9,8.0,319.5,287.93,236.15
2016,12,9,13,30,44.0,239.0,1.8,8.0,265.0,241.31,198.04
2016,12,9,13,45,41.0,228.5,1.7,8.0,252.0,234.37,192.81
2016,12,9,14,0,38.0,218.0,1.6,8.0,239.0,226.89,186.97
2016,12,9,14,15,44.5,210.0,1.55,8.0,233.0,228.05,188.51
2016,12,9,14,30,51.0,202.0,1.5,8.0,227.0,229.44,190.25
2016,12,9,14,45,25.5,167.0,1.45,8.0,179.5,167.09,138.14
2016,12,9,15,0,0.0,132.0,1.4,8.0,132.0,116.1,94.73
2016,12,9,15,15,0.0,119.0,1.3,8.0,119.0,105.06,85.6
2016,12,9,15,30,0.0,106.0,1.2,8.0,106.0,93.95,76.24
2016,12,9,15,45,343.0,83.5,1.2,8.0,176.5,374.44,320.0
2016,12,9,16,0,686.0,61.0,1.2,8.0,247.0,606.14,504.16
2016,12,9,16,15,624.5,54.5,1.1,7.0,199.0,551.51,458.61
2016,12,9,16,30,563.0,48.0,1.0,6.0,151.0,495.6,412.51
2016,12,9,16,45,459.5,39.0,0.9,5.5,106.0,406.96,335.86
2016,12,9,17,0,356.0,30.0,0.8,5.0,61.0,320.51,245.02
