Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,13.33,0.03
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,27.24,18.46
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,34.17,25.74
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,41.05,32.5
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,45.24,36.5
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,49.43,40.32
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,56.55,46.8
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,59.26,49.13
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,61.45,50.84
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,63.66,52.51
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,65.02,53.52
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,87.97,55.09
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,160.19,107.13
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,210.73,154.84
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,241.85,180.31
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,272.61,206.67
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,287.64,222.85
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,294.7,231.79
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,311.64,246.79
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,328.11,261.24
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,432.74,343.21
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,547.68,432.94
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,577.74,458.25
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,604.84,481.58
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,630.23,502.61
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,649.31,518.7
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,662.06,530.49
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,671.28,539.56
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,666.44,537.87
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,657.67,532.98
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,643.92,524.07
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,631.07,515.67
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,602.21,493.71
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,570.73,469.11
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,520.39,430.27
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,468.61,388.07
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,389.02,319.97
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,311.05,245.57
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,160.46,29.31
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,12.92,0.0
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,26.4,17.23
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,32.95,24.06
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,39.47,30.36
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,43.33,33.99
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,51.4,41.28
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,54.58,43.98
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,57.76,46.6
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,59.62,47.99
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,61.51,49.36
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,62.57,50.08
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,83.74,51.08
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,135.6,75.54
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,187.9,113.03
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,239.41,156.59
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,294.54,205.93
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,342.18,249.68
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,388.86,292.44
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,433.3,333.35
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,475.91,371.97
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,468.81,370.84
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,430.73,343.01
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,523.62,418.64
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,607.6,487.33
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,633.39,508.29
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,652.88,524.39
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,665.64,535.78
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,674.86,544.3
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,674.61,545.38
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,670.66,543.21
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,657.56,534.17
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,641.05,522.29
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,611.48,500.06
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,584.27,478.89
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,534.88,440.19
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,484.02,398.38
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,404.67,330.4
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,326.82,256.42
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,168.72,42.31
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,13.35,0.0
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,27.21,17.68
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,34.53,25.22
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,41.78,32.16
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,45.91,36.09
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,50.06,39.87
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,52.87,42.34
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,60.71,49.25
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,62.84,50.96
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,64.99,52.66
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,66.31,53.6
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,85.67,54.27
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,136.25,77.74
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,187.41,114.22
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,237.75,156.47
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,287.79,201.15
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,337.94,246.21
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,384.47,288.34
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,428.7,328.92
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,471.01,367.08
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,508.82,400.22
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,543.95,430.32
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,575.08,457.42
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,603.29,481.72
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,624.51,500.27
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,642.33,515.92
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,659.84,530.97
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,669.62,540.11
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,668.71,540.91
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,664.13,538.39
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,652.01,530.26
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,636.54,519.35
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,606.79,497.02
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,579.31,475.72
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,530.73,437.14
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,480.7,395.6
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,399.61,326.5
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,319.96,251.98
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,166.36,52.55
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,2.87,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,5.74,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,9.86,3.09
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,13.98,6.91
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,18.11,10.7
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,22.25,14.45
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,26.4,18.14
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,30.55,21.79
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,34.3,25.03
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,38.05,28.24
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,85.46,69.76
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,127.97,101.47
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,129.42,102.21
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,130.31,102.62
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,114.36,89.26
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,97.24,75.0
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,116.6,90.62
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,136.21,106.28
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,154.58,120.76
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,173.84,135.94
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,211.03,165.35
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,248.98,195.25
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,198.81,155.69
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,139.36,108.09
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,153.08,119.43
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,167.74,131.49
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,208.33,164.81
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,243.11,193.36
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,194.42,153.84
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,133.54,104.12
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,120.72,94.11
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,107.78,83.82
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,323.84,264.97
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,524.89,421.67
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,471.95,379.71
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,417.5,336.52
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,331.77,265.91
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,252.71,195.46
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,131.18,46.87
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,13.66,0.0
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,28.89,18.02
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,36.92,26.09
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,44.85,33.47
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,49.57,37.8
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,54.3,41.95
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,57.66,44.8
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,61.01,47.55
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,80.32,63.99
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,117.03,95.02
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,134.61,109.67
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,145.85,113.09
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,152.32,117.29
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,161.6,124.6
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,114.37,87.04
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,60.62,43.92
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,70.66,51.94
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,80.61,59.82
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,151.35,116.14
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,227.28,175.96
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,219.84,169.95
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,206.01,158.99
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,295.41,229.87
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,381.4,297.59
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,261.7,204.69
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,116.87,88.78
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,186.15,145.41
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,255.42,201.54
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,236.5,186.77
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,216.68,171.32
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,201.05,159.49
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,184.95,147.12
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,358.74,292.16
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,525.78,425.37
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,473.12,383.36
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,418.98,339.28
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,340.06,273.15
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,262.69,203.71
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,136.63,55.66
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,12.87,0.0
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,25.6,15.25
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,36.09,25.3
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,46.36,34.61
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,54.8,42.17
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,63.03,49.36
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,70.22,55.61
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,77.21,61.59
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,104.59,84.9
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,130.58,106.72
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,130.88,106.52
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,142.49,106.8
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,174.33,126.72
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,202.72,150.04
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,208.35,157.16
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,208.49,160.01
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,205.44,158.08
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,199.88,153.97
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,234.64,181.03
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,273.46,211.55
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,240.99,186.73
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,198.76,153.7
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,158.54,121.96
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,116.74,88.63
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,125.53,95.79
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,134.77,103.3
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,152.73,118.24
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,172.15,134.44
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,263.27,209.52
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,335.01,268.52
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,463.58,374.28
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,570.33,461.44
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,524.9,425.88
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,484.32,393.63
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,429.58,349.94
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,374.39,304.23
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,291.58,233.93
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,197.88,152.54
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,100.44,44.14
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,12.56,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,25.58,15.1
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,32.1,21.78
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,38.61,27.79
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,42.83,31.64
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,47.05,35.33
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,54.64,41.91
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,73.69,58.29
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,96.36,77.43
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,117.05,94.62
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,128.69,104.01
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,145.47,109.4
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,178.89,130.25
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,203.06,148.59
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,173.24,129.25
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,130.74,99.6
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,227.33,163.69
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,372.07,268.85
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,356.72,266.87
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,306.62,234.0
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,411.77,314.46
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,530.67,405.97
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,561.22,431.13
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,588.92,453.96
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,505.73,391.89
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,387.33,300.85
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,526.97,411.24
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,652.81,508.3
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,653.12,509.11
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,649.88,507.84
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,637.37,499.59
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,625.49,491.61
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,593.9,467.75
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,559.68,441.4
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,510.74,405.29
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,460.23,365.82
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,376.4,297.63
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,293.8,226.04
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,157.96,78.64
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,14.4,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,28.58,17.74
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,38.0,27.23
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,49.88,38.15
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,55.6,43.4
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,61.28,48.43
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,65.15,51.72
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,69.01,54.91
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,70.49,55.97
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,72.07,57.09
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,73.56,58.24
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,85.52,57.74
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,132.75,89.98
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,156.64,121.27
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,152.45,117.98
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,146.92,113.72
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,180.5,139.47
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,216.12,166.67
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,223.39,172.49
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,230.57,178.32
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,257.73,199.6
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,287.62,223.06
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,313.52,243.54
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,334.58,260.44
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,395.67,308.77
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,451.48,352.87
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,547.33,427.8
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,641.18,499.93
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,632.94,494.55
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,620.81,486.98
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,605.14,477.23
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,586.27,464.79
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,551.13,438.82
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,513.24,410.09
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,456.3,366.34
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,404.19,324.45
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,327.74,261.52
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,253.24,196.65
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,135.04,72.27
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,6.16,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,12.34,4.35
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,21.45,12.75
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,30.57,20.94
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,40.55,29.79
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,50.31,38.31
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,59.47,46.18
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,68.55,53.86
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,77.17,61.04
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,85.72,68.06
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,92.73,73.86
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,99.77,76.1
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,114.69,75.63
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,188.75,116.93
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,234.35,153.05
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,280.22,192.15
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,308.33,224.02
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,316.58,237.63
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,351.27,265.47
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,393.47,299.27
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,449.55,343.55
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,517.32,397.28
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,546.02,421.36
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,572.06,443.15
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,594.03,460.88
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,613.27,476.31
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,623.82,486.64
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,631.07,494.42
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,632.46,497.04
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,630.6,497.16
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,616.28,487.85
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,598.78,475.85
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,571.3,455.14
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,541.15,431.76
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,490.69,393.35
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,438.59,351.93
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,364.49,290.55
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,290.83,226.02
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,153.43,87.46
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.97,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,23.6,13.87
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,37.91,27.67
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,52.05,40.82
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,65.75,53.44
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,79.32,65.77
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,91.76,76.91
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,104.06,87.78
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,115.24,97.35
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,126.26,106.66
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,120.71,101.54
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,114.65,91.76
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,147.57,115.36
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,202.39,155.15
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,225.03,174.18
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,246.69,193.24
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,277.19,217.53
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,312.94,246.75
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,323.82,258.15
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,326.96,262.59
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,370.74,298.93
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,415.39,336.33
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,430.52,350.02
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,444.41,362.61
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,412.29,337.26
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,363.52,297.89
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,361.48,297.2
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,358.44,295.58
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,436.47,362.21
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,518.14,430.82
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,506.9,422.58
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,493.29,412.57
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,576.86,482.51
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,644.8,536.38
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,600.42,501.26
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,553.79,462.91
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,479.6,399.3
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,405.02,330.52
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,228.35,145.17
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,6.57,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,13.17,5.41
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,22.28,14.28
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,31.41,22.89
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,40.97,31.76
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,50.3,40.28
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,59.46,48.5
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,68.54,56.52
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,88.68,74.3
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,108.2,91.26
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,116.52,98.35
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,124.93,105.5
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,134.97,108.7
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,145.44,116.81
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,187.73,147.05
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,249.52,193.73
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,251.23,198.02
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,245.99,196.07
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,266.93,213.13
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,293.0,234.32
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,253.24,203.43
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,205.91,165.68
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,182.67,147.04
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,158.06,126.98
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,146.93,118.0
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,135.47,108.67
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,139.44,112.42
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,143.86,116.56
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,96.61,77.06
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,51.37,38.68
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,46.78,34.86
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,42.19,30.98
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,36.78,26.36
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,31.38,21.69
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,25.98,17.02
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,20.6,12.28
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,14.81,7.11
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,9.03,1.94
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,4.92,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
